Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,12.25,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,29.88,18.49
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,76.24,61.19
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,113.2,95.44
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,145.04,124.4
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,176.5,152.44
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,203.93,176.6
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,231.34,200.33
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,194.42,166.58
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,141.08,118.52
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,242.89,207.98
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,326.3,279.67
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,406.77,346.81
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,463.1,392.91
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,492.92,416.96
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,543.5,457.15
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,377.08,318.06
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,201.45,167.62
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,273.32,229.19
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,324.55,272.35
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,205.47,171.44
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,91.34,73.19
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,128.51,105.2
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,165.91,137.06
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,152.13,125.37
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,138.93,114.24
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,71.3,56.37
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,7.63,1.02
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,65.71,51.8
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,124.5,102.65
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,112.58,92.7
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,101.12,83.2
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,88.04,71.97
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,75.22,60.86
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,62.03,49.34
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,49.11,37.87
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,37.13,28.44
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,25.11,16.97
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,14.87,6.3
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,4.72,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,9.53,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,20.54,10.88
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,43.53,32.12
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,64.31,51.02
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,90.72,75.05
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,117.0,98.67
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,156.37,133.05
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,180.07,153.39
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,101.52,84.56
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,52.93,41.17
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,74.36,59.86
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,97.38,79.69
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,158.25,132.49
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,242.76,203.79
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,200.74,167.59
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,182.15,151.41
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,120.97,99.3
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,66.22,52.07
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,61.57,48.08
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,56.92,44.05
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,73.73,58.48
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,91.33,73.48
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,185.21,154.0
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,271.38,225.7
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,216.63,179.26
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,157.69,129.57
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,93.69,75.52
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,33.69,23.83
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,82.67,66.47
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,131.57,108.35
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,118.52,97.44
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,105.96,87.06
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,92.51,75.67
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,79.53,64.59
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,65.52,52.41
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,51.81,40.3
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,39.51,30.69
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,27.21,18.94
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,16.42,7.8
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,147.13,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,376.54,294.89
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,487.41,407.35
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,604.1,506.77
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,683.27,571.46
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,763.01,633.22
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,818.71,673.62
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,865.44,705.79
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,724.9,596.72
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,555.6,461.52
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,486.49,403.05
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,392.09,323.61
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,448.19,368.63
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,502.91,410.78
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,771.25,619.83
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,987.5,771.05
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,803.84,636.66
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,591.57,473.38
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,539.66,433.47
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,470.66,379.24
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,411.85,331.81
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,340.35,274.1
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,420.24,339.59
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,488.09,393.25
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,465.38,374.99
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,440.79,355.31
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,504.38,404.5
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,522.37,414.81
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,462.64,363.37
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,403.26,311.19
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,341.62,256.42
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,281.73,202.45
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,221.29,148.54
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,163.65,99.9
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,107.22,60.08
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,56.7,37.19
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,37.81,28.4
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,31.13,22.0
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,21.68,12.04
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,11.8,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,5.9,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,201.11,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,475.76,374.45
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,587.31,493.61
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,703.04,592.97
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,777.9,654.3
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,852.44,711.58
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,904.39,747.75
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,943.18,772.48
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,976.76,792.82
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,1007.44,810.47
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,1026.61,819.71
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,1042.22,826.39
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,1047.37,826.24
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,1048.67,823.67
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,1042.45,817.58
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,1032.3,809.07
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,1013.08,793.02
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,990.19,774.74
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,962.69,754.85
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,931.75,732.69
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,894.05,704.51
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,853.45,674.36
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,808.07,642.31
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,760.33,607.92
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,708.16,567.5
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,654.38,524.82
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,596.58,477.85
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,538.0,428.83
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,476.74,376.21
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,415.86,322.35
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,352.76,265.82
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,290.01,208.83
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,226.58,151.91
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,166.44,100.85
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,107.7,58.96
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,54.61,34.61
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,38.35,29.28
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,32.27,23.36
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,22.83,13.4
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,11.8,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,133.53,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,347.7,276.13
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,459.73,392.16
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,577.42,495.57
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,660.31,564.86
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,743.76,630.99
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,800.31,672.86
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,855.36,711.88
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,887.08,732.48
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,924.65,757.05
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,948.04,770.25
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,968.02,780.94
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,979.08,785.73
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,986.43,788.07
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,982.63,782.7
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,975.13,775.03
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,954.85,758.55
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,942.36,747.94
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,916.6,727.98
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,887.62,705.98
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,738.6,593.69
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,560.83,453.22
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,496.77,403.14
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,423.0,344.31
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,242.77,198.87
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,68.51,52.66
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,233.35,191.9
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,359.14,292.02
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,324.25,261.58
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,289.04,230.94
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,176.56,140.3
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,85.74,68.36
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,75.05,59.45
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,64.52,50.47
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,53.77,41.27
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,43.2,32.07
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,32.84,24.15
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,22.14,14.16
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,13.32,5.49
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,4.54,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.36,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,87.46,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,257.06,200.33
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,361.97,305.51
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,474.1,402.35
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,550.7,466.21
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,629.03,528.49
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,695.5,579.6
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,757.05,625.22
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,799.76,654.68
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,839.97,681.76
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,459.34,386.75
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,26.76,17.51
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,51.82,39.23
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,78.0,61.44
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,79.52,62.6
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,81.07,63.83
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,70.48,54.66
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,60.79,46.3
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,69.72,53.85
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,79.07,61.73
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,120.94,96.83
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,163.73,132.14
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,122.61,97.93
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,83.78,65.49
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,110.53,88.07
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,137.4,110.56
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,97.41,77.21
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,59.17,45.03
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,65.36,50.44
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,71.58,55.85
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,134.5,107.62
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,178.37,141.25
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,149.42,116.56
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,122.76,94.55
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,95.29,72.64
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,70.34,54.14
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,53.62,42.64
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,39.13,29.12
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,25.2,15.52
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,10.68,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,5.51,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,158.24,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,399.71,307.7
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,512.12,423.19
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,630.56,523.41
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,708.4,586.1
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,778.93,639.91
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,834.16,679.28
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,887.46,715.57
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,926.9,739.28
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,963.46,760.3
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,985.5,770.92
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,1004.04,779.06
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,1002.57,772.76
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,1009.47,772.55
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,1005.02,765.45
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,996.8,756.18
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,981.68,743.23
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,962.89,728.07
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,937.91,709.18
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,909.51,688.21
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,875.5,663.6
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,838.34,636.98
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,794.81,607.65
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,748.86,576.25
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,698.98,539.36
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,647.22,500.11
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,590.49,456.28
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,532.93,410.35
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,473.02,361.05
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,413.23,310.22
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,351.08,256.31
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,290.21,202.66
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,226.94,147.91
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,167.96,99.2
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,109.76,58.26
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,56.82,33.44
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,37.98,28.15
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,32.3,22.79
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,23.76,14.22
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,15.41,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,6.69,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,148.44,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,379.24,292.56
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,492.72,408.75
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,612.19,510.38
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,691.81,574.43
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,772.11,635.34
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,819.49,669.97
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,873.88,708.53
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,914.39,735.7
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,952.02,760.26
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,974.62,773.01
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,993.75,783.31
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,1004.62,786.67
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,999.74,779.17
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,891.99,701.36
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,751.58,597.19
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,866.25,681.6
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,952.31,740.0
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,645.87,513.89
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,303.21,241.01
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,350.84,280.24
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,410.72,326.82
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,439.48,349.92
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,476.71,378.73
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,378.47,300.48
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,292.14,231.33
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,343.17,272.11
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,378.9,298.41
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,345.19,269.83
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,316.74,244.84
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,315.51,236.81
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,288.51,204.89
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,229.05,152.91
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,171.7,105.08
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,111.84,62.19
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,60.58,36.93
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,40.86,30.67
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,34.31,24.49
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,27.39,17.33
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,21.59,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,175.63,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,435.9,341.84
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,537.35,455.96
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,657.82,564.38
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,736.03,632.64
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,813.96,697.48
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,868.93,741.46
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,921.94,782.37
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,960.59,809.47
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,996.28,833.66
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,1005.51,836.88
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,1023.01,846.55
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,1031.67,849.48
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,1036.54,849.73
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,1031.45,844.29
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,1022.52,836.22
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,1005.94,822.63
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,985.64,806.49
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,959.33,785.99
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,929.56,763.02
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,893.26,733.8
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,853.97,702.43
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,810.15,668.9
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,763.89,633.19
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,712.06,590.51
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,658.57,545.61
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,602.28,498.17
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,545.07,448.59
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,483.57,393.35
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,422.44,337.12
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,359.31,278.69
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,297.27,220.51
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,234.08,162.19
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,174.51,110.03
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,116.06,66.18
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,63.17,39.25
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,42.93,33.57
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,34.44,25.45
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,25.45,16.41
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,16.6,0.0
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,7.87,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,167.44,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,419.0,331.75
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,533.59,453.52
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,654.04,558.57
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,724.49,618.3
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,806.5,683.88
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,863.28,725.5
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,918.01,763.69
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,956.98,789.05
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,992.93,811.56
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,1015.35,824.34
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,1034.16,834.43
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,1030.85,827.18
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,1035.85,826.21
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,1031.92,818.95
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,1024.14,809.27
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,1006.0,792.59
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,984.28,773.77
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,957.81,753.87
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,927.97,731.79
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,892.27,704.43
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,853.65,675.18
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,809.86,644.03
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,763.7,610.45
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,711.75,570.34
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,658.36,528.24
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,605.11,485.4
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,546.78,437.39
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,485.94,386.1
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,425.15,333.06
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,351.53,268.96
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,281.37,206.6
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,223.72,155.02
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,168.41,108.11
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,113.25,66.8
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,63.5,40.46
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,43.62,34.41
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,37.99,28.88
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,27.67,18.6
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,17.33,1.0
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,8.26,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,154.08,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,391.03,308.26
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,504.53,424.94
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,624.03,525.91
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,541.66,461.57
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,435.11,374.4
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,477.98,409.83
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,520.7,442.68
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,555.72,467.4
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,589.45,490.43
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,576.77,476.07
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,561.82,460.54
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,580.42,472.59
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,597.42,482.94
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,572.57,461.94
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,524.38,424.19
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,519.96,419.71
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,514.73,414.27
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,498.24,401.57
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,481.6,388.78
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,396.46,320.95
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,300.23,243.32
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,374.65,304.52
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,424.78,344.34
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,559.27,450.33
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,640.45,510.2
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,585.14,464.49
