Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,223.5,14.5,4.4,1.5,36.0,228.74,0.0
2016,1,22,8,0,447.0,29.0,4.7,2.0,72.0,449.97,367.28
2016,1,22,8,15,547.5,37.5,5.05,2.5,121.5,564.09,482.39
2016,1,22,8,30,648.0,46.0,5.4,3.0,171.0,682.06,586.82
2016,1,22,8,45,707.0,51.5,5.75,3.5,223.5,761.39,655.12
2016,1,22,9,0,766.0,57.0,6.1,4.0,276.0,840.49,720.1
2016,1,22,9,15,803.5,60.5,6.1,4.5,326.0,895.47,761.73
2016,1,22,9,30,841.0,64.0,6.1,5.0,376.0,948.42,800.18
2016,1,22,9,45,867.5,66.5,6.2,5.5,422.0,986.59,826.69
2016,1,22,10,0,894.0,69.0,6.3,6.0,468.0,1009.79,841.3
2016,1,22,10,15,911.5,71.5,6.3,6.5,508.0,1032.23,854.61
2016,1,22,10,30,929.0,74.0,6.3,7.0,548.0,1051.1,865.15
2016,1,22,10,45,943.0,75.0,6.3,7.5,581.5,1060.68,868.78
2016,1,22,11,0,957.0,76.0,6.3,8.0,615.0,1066.35,869.72
2016,1,22,11,15,965.5,77.0,6.25,8.0,640.5,1062.53,865.09
2016,1,22,11,30,974.0,78.0,6.2,8.0,666.0,1054.69,857.77
2016,1,22,11,45,977.0,79.5,6.2,8.5,683.0,1038.15,843.01
2016,1,22,12,0,980.0,81.0,6.2,9.0,700.0,1017.76,825.67
2016,1,22,12,15,982.5,81.5,6.15,9.0,708.5,991.96,805.76
2016,1,22,12,30,985.0,82.0,6.1,9.0,717.0,962.53,783.29
2016,1,22,12,45,986.5,81.0,6.05,9.5,717.0,927.05,754.98
2016,1,22,13,0,988.0,80.0,6.0,10.0,717.0,888.28,724.34
2016,1,22,13,15,985.5,79.5,5.95,10.0,708.0,843.86,690.81
2016,1,22,13,30,983.0,79.0,5.9,10.0,699.0,796.78,655.12
2016,1,22,13,45,978.5,78.0,5.85,10.5,681.0,745.36,612.76
2016,1,22,14,0,974.0,77.0,5.8,11.0,663.0,691.89,567.42
2016,1,22,14,15,965.5,75.5,5.7,11.0,637.5,633.81,518.41
2016,1,22,14,30,957.0,74.0,5.6,11.0,612.0,574.57,467.26
2016,1,22,14,45,943.0,73.0,5.6,11.0,578.0,512.37,412.59
2016,1,22,15,0,929.0,72.0,5.6,11.0,544.0,450.1,356.4
2016,1,22,15,15,911.0,70.0,5.4,10.5,503.5,385.76,297.64
2016,1,22,15,30,893.0,68.0,5.2,10.0,463.0,322.4,238.8
2016,1,22,15,45,869.0,64.5,5.05,10.0,417.0,255.6,177.24
2016,1,22,16,0,845.0,61.0,4.9,10.0,371.0,192.52,121.39
2016,1,22,16,15,807.5,57.5,4.35,9.0,321.0,130.69,73.9
2016,1,22,16,30,770.0,54.0,3.8,8.0,271.0,73.38,42.79
2016,1,22,16,45,712.5,48.5,3.3,7.5,219.0,45.04,35.6
2016,1,22,17,0,655.0,43.0,2.8,7.0,167.0,39.86,30.69
2016,1,22,17,15,552.5,35.0,2.6,6.0,117.5,32.26,23.39
2016,1,22,17,30,450.0,27.0,2.4,5.0,68.0,24.8,15.3
2016,1,22,17,45,225.0,13.5,2.2,4.5,34.0,12.07,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,226.0,14.0,1.8,0.5,36.0,230.24,0.0
2016,1,23,8,0,452.0,28.0,2.0,1.0,72.0,454.05,368.38
2016,1,23,8,15,551.0,36.0,1.9,1.5,121.5,565.81,475.77
2016,1,23,8,30,650.0,44.0,1.8,2.0,171.0,681.69,572.03
2016,1,23,8,45,707.0,49.0,1.75,3.0,222.5,758.25,631.0
2016,1,23,9,0,764.0,54.0,1.7,4.0,274.0,834.67,685.92
2016,1,23,9,15,801.0,58.0,1.6,4.5,324.0,889.71,722.47
2016,1,23,9,30,838.0,62.0,1.5,5.0,374.0,942.84,755.81
2016,1,23,9,45,862.5,65.0,1.4,5.5,419.5,979.73,776.22
2016,1,23,10,0,887.0,68.0,1.3,6.0,465.0,1001.63,785.69
2016,1,23,10,15,904.0,70.0,1.25,6.5,504.5,1022.96,795.6
2016,1,23,10,30,921.0,72.0,1.2,7.0,544.0,1040.78,803.0
2016,1,23,10,45,932.5,74.0,1.2,8.0,577.0,1049.3,803.83
2016,1,23,11,0,944.0,76.0,1.2,9.0,610.0,1053.93,802.37
2016,1,23,11,15,952.5,77.0,1.2,9.0,635.5,1050.32,798.62
2016,1,23,11,30,961.0,78.0,1.2,9.0,661.0,1042.73,792.59
2016,1,23,11,45,963.0,80.0,1.3,9.5,677.5,1026.14,781.37
2016,1,23,12,0,965.0,82.0,1.4,10.0,694.0,1005.75,767.77
2016,1,23,12,15,967.0,82.5,1.45,10.5,702.5,979.91,749.72
2016,1,23,12,30,969.0,83.0,1.5,11.0,711.0,950.52,729.37
2016,1,23,12,45,968.0,83.5,1.6,11.5,710.5,915.14,705.64
2016,1,23,13,0,967.0,84.0,1.7,12.0,710.0,876.65,679.57
2016,1,23,13,15,964.0,83.5,1.75,12.0,700.5,832.62,650.01
2016,1,23,13,30,961.0,83.0,1.8,12.0,691.0,786.01,618.3
2016,1,23,13,45,954.5,82.5,1.9,12.5,673.5,734.68,580.03
2016,1,23,14,0,948.0,82.0,2.0,13.0,656.0,681.52,538.85
2016,1,23,14,15,939.0,80.5,2.05,13.0,630.0,624.35,494.07
2016,1,23,14,30,930.0,79.0,2.1,13.0,604.0,566.13,446.96
2016,1,23,14,45,917.5,77.5,2.15,13.0,571.0,505.48,396.35
2016,1,23,15,0,905.0,76.0,2.2,13.0,538.0,444.66,343.87
2016,1,23,15,15,886.5,73.5,2.15,12.5,498.0,380.95,288.02
2016,1,23,15,30,868.0,71.0,2.1,12.0,458.0,317.04,230.83
2016,1,23,15,45,842.5,68.0,2.05,12.0,412.5,253.06,173.38
2016,1,23,16,0,817.0,65.0,2.0,12.0,367.0,191.64,120.24
2016,1,23,16,15,779.0,61.0,1.8,11.0,317.5,130.91,74.41
2016,1,23,16,30,741.0,57.0,1.6,10.0,268.0,74.81,44.17
2016,1,23,16,45,683.5,51.0,1.4,9.0,217.0,46.81,37.02
2016,1,23,17,0,626.0,45.0,1.2,8.0,166.0,41.33,31.95
2016,1,23,17,15,525.5,36.5,1.2,7.5,117.0,33.41,24.34
2016,1,23,17,30,425.0,28.0,1.2,7.0,68.0,25.59,16.06
2016,1,23,17,45,212.5,14.0,1.3,6.5,34.0,11.45,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.0,16.0,3.15,2.5,35.0,210.01,0.0
2016,1,24,8,0,392.0,32.0,3.4,3.0,70.0,420.82,343.71
2016,1,24,8,15,494.0,41.5,3.4,3.5,119.0,533.33,452.07
2016,1,24,8,30,596.0,51.0,3.4,4.0,168.0,651.34,552.77
2016,1,24,8,45,521.5,70.0,3.45,4.5,193.0,621.24,530.65
2016,1,24,9,0,447.0,89.0,3.5,5.0,218.0,578.57,496.54
2016,1,24,9,15,615.0,82.0,3.75,6.0,293.0,748.55,630.9
2016,1,24,9,30,783.0,75.0,4.0,7.0,368.0,905.65,747.56
2016,1,24,9,45,717.0,92.5,4.25,8.0,385.0,877.98,722.92
2016,1,24,10,0,651.0,110.0,4.5,9.0,402.0,837.33,689.81
2016,1,24,10,15,765.0,98.0,4.75,9.5,470.0,937.92,764.37
2016,1,24,10,30,879.0,86.0,5.0,10.0,538.0,1029.43,829.8
2016,1,24,10,45,896.0,86.0,5.25,11.0,571.5,1040.93,834.77
2016,1,24,11,0,913.0,86.0,5.5,12.0,605.0,1036.08,828.48
2016,1,24,11,15,650.0,171.5,5.55,12.5,549.0,879.98,711.07
2016,1,24,11,30,387.0,257.0,5.6,13.0,493.0,671.45,546.45
2016,1,24,11,45,658.5,176.0,5.7,14.0,590.5,862.35,694.89
2016,1,24,12,0,930.0,95.0,5.8,15.0,688.0,988.91,784.2
2016,1,24,12,15,718.5,167.5,5.8,15.0,629.0,865.95,692.78
2016,1,24,12,30,507.0,240.0,5.8,15.0,570.0,718.83,578.56
2016,1,24,12,45,538.5,228.5,5.8,15.5,579.0,710.79,572.1
2016,1,24,13,0,570.0,217.0,5.8,16.0,588.0,698.84,561.98
2016,1,24,13,15,668.5,179.5,5.7,16.0,609.0,716.4,576.03
2016,1,24,13,30,767.0,142.0,5.6,16.0,630.0,716.76,576.48
2016,1,24,13,45,836.5,119.0,5.6,16.5,639.0,698.09,560.61
2016,1,24,14,0,906.0,96.0,5.6,17.0,648.0,669.74,536.63
2016,1,24,14,15,896.0,94.5,5.5,17.0,622.0,617.5,493.25
2016,1,24,14,30,886.0,93.0,5.4,17.0,596.0,559.72,444.74
2016,1,24,14,45,879.5,88.0,5.3,17.0,564.0,499.69,393.26
2016,1,24,15,0,873.0,83.0,5.2,17.0,532.0,439.04,339.92
2016,1,24,15,15,853.5,80.5,4.9,16.5,492.5,375.79,283.8
2016,1,24,15,30,834.0,78.0,4.6,16.0,453.0,313.86,227.98
2016,1,24,15,45,802.0,75.5,4.35,16.0,407.0,250.69,171.57
2016,1,24,16,0,770.0,73.0,4.1,16.0,361.0,190.89,120.38
2016,1,24,16,15,729.5,68.5,3.6,15.0,312.0,132.21,76.52
2016,1,24,16,30,689.0,64.0,3.1,14.0,263.0,74.5,44.23
2016,1,24,16,45,621.0,58.0,2.7,13.5,212.0,47.92,37.33
2016,1,24,17,0,553.0,52.0,2.3,13.0,161.0,43.01,32.78
2016,1,24,17,15,450.0,42.0,2.3,12.5,113.5,34.72,24.99
2016,1,24,17,30,347.0,32.0,2.3,12.0,66.0,26.51,16.62
2016,1,24,17,45,173.5,16.0,2.35,11.5,33.0,13.03,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,129.5,19.0,2.95,11.5,32.0,158.97,6.92
2016,1,25,8,0,259.0,38.0,3.1,12.0,64.0,318.48,253.98
2016,1,25,8,15,361.5,51.0,3.15,12.5,110.0,427.55,354.25
2016,1,25,8,30,464.0,64.0,3.2,13.0,156.0,546.47,453.57
2016,1,25,8,45,250.0,89.5,3.3,13.5,141.0,369.07,310.81
2016,1,25,9,0,36.0,115.0,3.4,14.0,126.0,162.76,133.89
2016,1,25,9,15,43.5,134.5,3.35,14.5,149.5,189.47,156.44
2016,1,25,9,30,51.0,154.0,3.3,15.0,173.0,216.19,178.09
2016,1,25,9,45,411.5,125.0,3.25,15.5,309.0,602.11,495.58
2016,1,25,10,0,772.0,96.0,3.2,16.0,445.0,941.89,741.9
2016,1,25,10,15,793.0,99.0,3.0,16.5,484.0,960.12,746.8
2016,1,25,10,30,814.0,102.0,2.8,17.0,523.0,983.35,757.81
2016,1,25,10,45,838.5,101.0,2.6,17.5,558.0,1001.78,765.2
2016,1,25,11,0,863.0,100.0,2.4,18.0,593.0,1016.24,769.75
2016,1,25,11,15,873.5,101.5,2.15,18.0,618.5,1015.68,765.04
2016,1,25,11,30,884.0,103.0,1.9,18.0,644.0,1011.21,757.82
2016,1,25,11,45,890.5,104.0,1.7,18.5,661.5,998.38,744.39
2016,1,25,12,0,897.0,105.0,1.5,19.0,679.0,981.75,728.68
2016,1,25,12,15,900.5,105.5,1.4,19.0,688.0,958.07,711.43
2016,1,25,12,30,904.0,106.0,1.3,19.0,697.0,930.87,692.09
2016,1,25,12,45,910.0,103.5,1.25,19.5,698.5,889.42,662.97
2016,1,25,13,0,916.0,101.0,1.2,20.0,700.0,855.17,638.84
2016,1,25,13,15,914.0,100.5,1.2,20.0,692.0,813.6,611.58
2016,1,25,13,30,912.0,100.0,1.2,20.0,684.0,769.5,582.24
2016,1,25,13,45,912.5,96.5,1.2,20.0,668.0,721.81,548.15
2016,1,25,14,0,913.0,93.0,1.2,20.0,652.0,671.81,511.5
2016,1,25,14,15,904.5,91.5,1.15,20.0,627.5,616.43,469.4
2016,1,25,14,30,896.0,90.0,1.1,20.0,603.0,562.53,427.09
2016,1,25,14,45,888.5,86.5,1.05,20.0,571.0,502.89,379.3
2016,1,25,15,0,881.0,83.0,1.0,20.0,539.0,442.69,329.55
2016,1,25,15,15,828.0,81.5,0.95,20.0,485.0,368.17,268.44
2016,1,25,15,30,775.0,80.0,0.9,20.0,431.0,298.94,210.68
2016,1,25,15,45,740.5,80.5,0.85,20.0,389.0,241.25,161.47
2016,1,25,16,0,706.0,81.0,0.8,20.0,347.0,183.85,114.4
2016,1,25,16,15,714.5,71.0,0.8,19.0,309.5,129.15,72.94
2016,1,25,16,30,723.0,61.0,0.8,18.0,272.0,77.41,45.18
2016,1,25,16,45,663.5,55.0,0.8,17.5,221.0,49.91,38.47
2016,1,25,17,0,604.0,49.0,0.8,17.0,170.0,41.05,30.56
2016,1,25,17,15,503.5,40.0,0.8,16.5,121.0,33.41,23.49
2016,1,25,17,30,403.0,31.0,0.8,16.0,72.0,25.87,15.96
2016,1,25,17,45,201.5,15.5,0.85,15.5,36.0,12.64,0.0
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.5,18.5,5.85,5.5,21.0,49.85,2.91
2016,1,26,8,0,51.0,37.0,6.0,6.0,42.0,105.77,83.65
2016,1,26,8,15,76.5,58.5,6.1,6.0,71.0,156.42,132.0
2016,1,26,8,30,102.0,80.0,6.2,6.0,100.0,206.02,177.7
2016,1,26,8,45,125.0,99.5,6.35,6.0,131.5,249.89,217.5
2016,1,26,9,0,148.0,119.0,6.5,6.0,163.0,294.38,256.88
2016,1,26,9,15,74.0,93.0,6.55,6.0,115.0,179.52,155.05
2016,1,26,9,30,0.0,67.0,6.6,6.0,67.0,51.38,39.58
2016,1,26,9,45,49.0,133.5,6.65,6.5,156.0,180.01,153.43
2016,1,26,10,0,98.0,200.0,6.7,7.0,245.0,310.67,265.4
2016,1,26,10,15,119.0,219.5,6.75,7.5,278.5,373.62,317.15
2016,1,26,10,30,140.0,239.0,6.8,8.0,312.0,413.21,349.05
2016,1,26,10,45,285.0,232.5,6.9,8.5,392.5,569.06,479.44
2016,1,26,11,0,430.0,226.0,7.0,9.0,473.0,722.54,603.22
2016,1,26,11,15,255.5,254.5,7.0,9.0,403.0,549.51,459.03
2016,1,26,11,30,81.0,283.0,7.0,9.0,333.0,356.14,295.71
2016,1,26,11,45,40.5,148.5,7.05,9.0,173.5,169.44,139.91
2016,1,26,12,0,0.0,14.0,7.1,9.0,14.0,10.72,3.53
2016,1,26,12,15,0.0,27.0,7.1,9.0,27.0,20.71,12.08
2016,1,26,12,30,0.0,40.0,7.1,9.0,40.0,30.71,20.63
2016,1,26,12,45,0.0,31.5,7.1,9.5,31.5,24.17,15.0
2016,1,26,13,0,0.0,23.0,7.1,10.0,23.0,17.63,9.39
2016,1,26,13,15,20.0,148.0,6.85,9.5,161.0,139.77,113.55
2016,1,26,13,30,40.0,273.0,6.6,9.0,299.0,266.56,219.59
2016,1,26,13,45,20.0,184.0,6.35,9.0,197.0,159.18,129.78
2016,1,26,14,0,0.0,95.0,6.1,9.0,95.0,73.26,56.99
2016,1,26,14,15,0.0,57.5,5.75,9.0,57.5,44.16,32.26
2016,1,26,14,30,0.0,20.0,5.4,9.0,20.0,15.3,7.53
2016,1,26,14,45,18.0,116.5,5.1,9.0,126.0,101.56,81.46
2016,1,26,15,0,36.0,213.0,4.8,9.0,232.0,184.37,151.11
2016,1,26,15,15,18.0,132.0,4.8,8.5,141.5,107.65,86.7
2016,1,26,15,30,0.0,51.0,4.8,8.0,51.0,39.05,28.36
2016,1,26,15,45,0.0,46.0,4.85,8.0,46.0,35.18,25.1
2016,1,26,16,0,0.0,41.0,4.9,8.0,41.0,31.32,21.8
2016,1,26,16,15,0.0,35.5,4.8,7.5,35.5,27.09,18.19
2016,1,26,16,30,0.0,30.0,4.7,7.0,30.0,22.86,14.53
2016,1,26,16,45,0.0,24.5,4.6,6.5,24.5,18.64,11.54
2016,1,26,17,0,0.0,19.0,4.5,6.0,19.0,14.44,7.61
2016,1,26,17,15,0.0,13.5,4.4,6.0,13.5,10.24,3.63
2016,1,26,17,30,0.0,8.0,4.3,6.0,8.0,6.06,0.0
2016,1,26,17,45,0.0,4.0,4.25,6.0,4.0,3.02,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,117.5,18.0,4.15,1.5,30.0,147.81,32.74
2016,1,27,8,0,235.0,36.0,4.3,2.0,60.0,293.19,245.11
2016,1,27,8,15,290.5,52.5,4.4,3.0,99.5,367.49,318.56
2016,1,27,8,30,346.0,69.0,4.5,4.0,139.0,445.02,387.88
2016,1,27,8,45,393.5,80.5,4.65,5.0,180.5,510.05,443.5
2016,1,27,9,0,441.0,92.0,4.8,6.0,222.0,576.48,497.75
2016,1,27,9,15,487.5,101.5,4.8,6.5,268.5,639.76,547.76
2016,1,27,9,30,534.0,111.0,4.8,7.0,315.0,702.94,596.02
2016,1,27,9,45,709.0,91.5,4.85,7.5,395.5,869.07,722.93
2016,1,27,10,0,884.0,72.0,4.9,8.0,476.0,1017.27,830.3
2016,1,27,10,15,901.0,74.5,4.8,8.5,516.5,1027.44,832.12
2016,1,27,10,30,918.0,77.0,4.7,9.0,557.0,1046.08,841.11
2016,1,27,10,45,930.0,78.5,4.6,9.5,590.5,1054.58,842.7
2016,1,27,11,0,942.0,80.0,4.5,10.0,624.0,1059.2,841.71
2016,1,27,11,15,950.5,81.0,4.45,10.0,649.5,1055.72,837.28
2016,1,27,11,30,959.0,82.0,4.4,10.0,675.0,1048.24,830.32
2016,1,27,11,45,961.5,84.0,4.4,10.5,692.0,1032.17,816.47
2016,1,27,12,0,964.0,86.0,4.4,11.0,709.0,1012.26,800.19
2016,1,27,12,15,966.5,86.5,4.4,11.0,718.0,986.88,781.73
2016,1,27,12,30,969.0,87.0,4.4,11.0,727.0,957.88,760.8
2016,1,27,12,45,970.0,86.5,4.4,11.5,727.0,923.01,734.29
2016,1,27,13,0,971.0,86.0,4.4,12.0,727.0,884.88,705.51
2016,1,27,13,15,968.5,85.5,4.35,12.0,718.5,840.97,673.44
2016,1,27,13,30,966.0,85.0,4.3,12.0,710.0,794.4,639.29
2016,1,27,13,45,962.5,83.5,4.3,12.0,693.0,743.69,600.16
2016,1,27,14,0,959.0,82.0,4.3,12.0,676.0,690.85,557.9
2016,1,27,14,15,951.0,80.5,4.2,12.0,650.5,633.52,510.62
2016,1,27,14,30,943.0,79.0,4.1,12.0,625.0,574.99,461.19
2016,1,27,14,45,930.5,77.5,4.0,12.0,591.5,513.41,408.1
2016,1,27,15,0,918.0,76.0,3.9,12.0,558.0,451.61,353.38
2016,1,27,15,15,901.0,74.0,3.65,11.5,518.5,387.86,296.21
2016,1,27,15,30,884.0,72.0,3.4,11.0,479.0,324.96,238.74
2016,1,27,15,45,863.0,68.0,3.2,11.0,433.5,258.45,178.22
2016,1,27,16,0,842.0,64.0,3.0,11.0,388.0,195.37,122.89
2016,1,27,16,15,807.0,60.5,2.55,10.0,338.0,133.54,75.77
2016,1,27,16,30,772.0,57.0,2.1,9.0,288.0,75.94,44.73
2016,1,27,16,45,721.5,51.0,1.7,8.0,235.5,47.21,37.57
2016,1,27,17,0,671.0,45.0,1.3,7.0,183.0,41.69,32.51
2016,1,27,17,15,578.0,37.5,1.3,6.5,132.5,34.58,25.67
2016,1,27,17,30,485.0,30.0,1.3,6.0,82.0,27.58,18.49
2016,1,27,17,45,242.5,15.0,1.3,5.5,41.0,13.39,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.5,2.75,3.5,40.0,240.2,73.45
2016,1,28,8,0,482.0,29.0,3.1,5.0,80.0,479.7,392.1
2016,1,28,8,15,576.0,36.0,3.0,5.5,130.5,587.07,491.71
2016,1,28,8,30,670.0,43.0,2.9,6.0,181.0,698.08,583.9
2016,1,28,8,45,726.5,47.5,2.8,7.0,233.5,774.02,642.14
2016,1,28,9,0,783.0,52.0,2.7,8.0,286.0,849.95,696.46
2016,1,28,9,15,818.0,55.5,2.7,9.0,336.5,903.0,731.6
2016,1,28,9,30,853.0,59.0,2.7,10.0,387.0,942.72,755.65
2016,1,28,9,45,878.0,61.0,2.7,11.0,433.0,978.84,776.3
2016,1,28,10,0,903.0,63.0,2.7,12.0,479.0,1012.13,794.39
2016,1,28,10,15,920.0,65.0,2.8,12.5,519.5,1034.08,806.8
2016,1,28,10,30,937.0,67.0,2.9,13.0,560.0,1052.42,816.82
2016,1,28,10,45,949.0,68.5,3.0,14.0,593.5,1061.18,818.86
2016,1,28,11,0,961.0,70.0,3.1,15.0,627.0,1065.98,818.42
2016,1,28,11,15,968.5,71.0,3.15,15.5,652.5,1061.58,813.0
2016,1,28,11,30,976.0,72.0,3.2,16.0,678.0,1053.13,805.13
2016,1,28,11,45,979.0,73.5,3.25,16.5,695.5,1036.9,792.23
2016,1,28,12,0,982.0,75.0,3.3,17.0,713.0,1016.76,776.92
2016,1,28,12,15,984.5,75.5,3.3,17.0,722.0,991.16,759.1
2016,1,28,12,30,987.0,76.0,3.3,17.0,731.0,961.87,738.87
2016,1,28,12,45,987.0,75.5,3.35,17.5,731.0,925.76,712.95
2016,1,28,13,0,987.0,75.0,3.4,18.0,731.0,886.41,684.8
2016,1,28,13,15,985.0,75.0,3.35,18.0,722.5,842.97,654.38
2016,1,28,13,30,983.0,75.0,3.3,18.0,714.0,796.77,621.84
2016,1,28,13,45,979.5,73.5,3.3,18.5,697.0,745.42,582.97
2016,1,28,14,0,976.0,72.0,3.3,19.0,680.0,691.9,540.73
2016,1,28,14,15,968.5,71.0,3.2,19.0,655.0,634.63,495.29
2016,1,28,14,30,961.0,70.0,3.1,19.0,630.0,576.05,447.6
2016,1,28,14,45,946.0,70.5,3.05,19.0,596.5,514.34,396.27
2016,1,28,15,0,931.0,71.0,3.0,19.0,563.0,452.59,343.4
2016,1,28,15,15,915.0,69.0,2.6,18.5,523.0,388.48,287.4
2016,1,28,15,30,899.0,67.0,2.2,18.0,483.0,325.09,231.04
2016,1,28,15,45,877.0,64.0,1.85,17.5,437.5,260.46,174.09
2016,1,28,16,0,855.0,61.0,1.5,17.0,392.0,197.81,120.95
2016,1,28,16,15,821.5,57.5,1.4,16.0,342.0,132.43,72.32
2016,1,28,16,30,788.0,54.0,1.3,15.0,292.0,73.97,41.73
2016,1,28,16,45,736.5,49.0,1.2,14.5,239.5,45.74,35.29
2016,1,28,17,0,685.0,44.0,1.1,14.0,187.0,40.97,30.96
2016,1,28,17,15,594.5,36.5,1.05,13.5,136.0,33.81,24.27
2016,1,28,17,30,504.0,29.0,1.0,13.0,85.0,26.75,17.31
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.5,12.96,0.69
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,14.5,2.7,7.5,41.0,245.6,90.05
2016,1,29,8,0,494.0,29.0,3.0,9.0,82.0,489.72,395.27
2016,1,29,8,15,586.5,36.5,3.1,10.0,133.5,596.62,491.87
2016,1,29,8,30,679.0,44.0,3.2,11.0,185.0,707.31,581.99
2016,1,29,8,45,732.5,49.0,3.35,12.0,237.5,781.56,639.28
2016,1,29,9,0,786.0,54.0,3.5,13.0,290.0,855.61,693.14
2016,1,29,9,15,820.5,57.5,3.55,13.5,341.0,908.36,729.53
2016,1,29,9,30,855.0,61.0,3.6,14.0,392.0,947.76,755.02
2016,1,29,9,45,878.5,64.0,3.7,15.0,438.0,983.86,776.38
2016,1,29,10,0,902.0,67.0,3.8,16.0,484.0,1017.02,795.17
2016,1,29,10,15,918.5,69.0,4.05,16.5,524.5,1038.4,808.04
2016,1,29,10,30,935.0,71.0,4.3,17.0,565.0,1056.17,818.47
2016,1,29,10,45,946.5,72.5,4.55,18.0,598.5,1064.38,821.43
2016,1,29,11,0,958.0,74.0,4.8,19.0,632.0,1068.63,822.01
2016,1,29,11,15,965.5,75.0,4.9,19.0,658.0,1064.19,818.53
2016,1,29,11,30,973.0,76.0,5.0,19.0,684.0,1055.71,812.49
2016,1,29,11,45,974.5,78.0,5.1,19.5,701.0,1038.62,799.06
2016,1,29,12,0,976.0,80.0,5.2,20.0,718.0,1017.66,783.16
2016,1,29,12,15,978.0,80.5,5.25,20.0,726.5,991.65,764.99
2016,1,29,12,30,980.0,81.0,5.3,20.0,735.0,962.0,744.34
2016,1,29,12,45,979.5,81.0,5.35,20.0,735.0,926.15,719.3
2016,1,29,13,0,979.0,81.0,5.4,20.0,735.0,887.09,691.91
2016,1,29,13,15,976.5,81.0,5.4,20.0,726.5,843.44,660.8
2016,1,29,13,30,974.0,81.0,5.4,20.0,718.0,797.08,627.57
2016,1,29,13,45,968.5,80.0,5.4,20.0,700.5,745.16,588.24
2016,1,29,14,0,963.0,79.0,5.4,20.0,683.0,691.26,545.77
2016,1,29,14,15,955.0,78.0,5.3,19.5,657.5,634.18,500.47
2016,1,29,14,30,947.0,77.0,5.2,19.0,632.0,575.86,452.87
2016,1,29,14,45,935.5,75.5,5.1,19.0,599.0,514.45,400.61
2016,1,29,15,0,924.0,74.0,5.0,19.0,566.0,452.7,346.71
2016,1,29,15,15,907.5,71.5,4.7,18.5,526.0,388.24,289.83
2016,1,29,15,30,891.0,69.0,4.4,18.0,486.0,324.6,232.71
2016,1,29,15,45,869.0,66.0,4.1,18.0,440.5,260.34,175.15
2016,1,29,16,0,847.0,63.0,3.8,18.0,395.0,195.19,119.4
2016,1,29,16,15,813.0,59.5,3.45,17.0,344.5,133.04,73.16
2016,1,29,16,30,779.0,56.0,3.1,16.0,294.0,74.99,42.77
2016,1,29,16,45,726.5,51.0,2.8,15.0,241.5,47.27,36.56
2016,1,29,17,0,674.0,46.0,2.5,14.0,189.0,42.56,32.36
2016,1,29,17,15,584.0,38.5,2.5,13.0,138.0,35.47,25.79
2016,1,29,17,30,494.0,31.0,2.5,12.0,87.0,28.49,18.94
2016,1,29,17,45,247.0,15.5,2.5,11.5,43.5,13.83,2.18
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,206.0,17.5,3.85,7.0,40.0,224.27,96.08
2016,1,30,8,0,412.0,35.0,4.0,8.0,80.0,439.33,359.95
2016,1,30,8,15,511.5,44.0,4.05,8.5,130.5,550.44,461.18
2016,1,30,8,30,611.0,53.0,4.1,9.0,181.0,666.49,558.29
2016,1,30,8,45,679.0,58.0,4.15,10.0,235.0,742.85,618.24
2016,1,30,9,0,747.0,63.0,4.2,11.0,289.0,830.14,683.09
2016,1,30,9,15,784.0,67.0,4.2,11.5,340.0,885.7,722.05
2016,1,30,9,30,821.0,71.0,4.2,12.0,391.0,939.21,758.15
2016,1,30,9,45,849.0,73.5,4.25,13.0,438.0,979.31,782.44
2016,1,30,10,0,877.0,76.0,4.3,14.0,485.0,1016.4,804.03
2016,1,30,10,15,895.0,78.5,4.35,14.5,525.5,1039.98,817.31
2016,1,30,10,30,913.0,81.0,4.4,15.0,566.0,1047.32,819.28
2016,1,30,10,45,926.0,82.5,4.45,16.0,600.0,1056.91,821.5
2016,1,30,11,0,939.0,84.0,4.5,17.0,634.0,1062.61,821.15
2016,1,30,11,15,947.0,85.5,4.55,17.5,660.0,1059.28,816.38
2016,1,30,11,30,955.0,87.0,4.6,18.0,686.0,1051.95,809.14
2016,1,30,11,45,962.0,87.0,4.7,18.5,704.0,1037.85,797.94
2016,1,30,12,0,969.0,87.0,4.8,19.0,722.0,1019.8,784.2
2016,1,30,12,15,971.0,87.0,4.8,19.0,731.0,993.26,765.36
2016,1,30,12,30,973.0,87.0,4.8,19.0,740.0,963.11,744.14
2016,1,30,12,45,972.0,87.5,4.85,19.5,739.5,927.47,718.06
2016,1,30,13,0,971.0,88.0,4.9,20.0,739.0,888.66,689.76
2016,1,30,13,15,967.5,87.5,4.85,20.0,730.0,843.86,657.83
2016,1,30,13,30,964.0,87.0,4.8,20.0,721.0,796.48,623.92
2016,1,30,13,45,956.5,87.0,4.8,20.0,703.0,744.52,584.72
2016,1,30,14,0,949.0,87.0,4.8,20.0,685.0,690.75,542.75
2016,1,30,14,15,940.5,85.5,4.7,20.0,659.0,633.41,496.69
2016,1,30,14,30,932.0,84.0,4.6,20.0,633.0,574.92,448.59
2016,1,30,14,45,920.5,82.0,4.5,20.0,600.0,513.68,397.09
2016,1,30,15,0,909.0,80.0,4.4,20.0,567.0,452.14,343.98
2016,1,30,15,15,891.5,77.5,4.15,19.5,526.5,388.02,288.07
2016,1,30,15,30,874.0,75.0,3.9,19.0,486.0,323.41,230.94
2016,1,30,15,45,849.0,72.0,3.65,19.0,440.0,258.6,173.61
2016,1,30,16,0,824.0,69.0,3.4,19.0,394.0,196.28,120.7
2016,1,30,16,15,788.0,65.0,3.15,18.0,344.0,134.77,75.3
2016,1,30,16,30,752.0,61.0,2.9,17.0,294.0,77.65,45.5
2016,1,30,16,45,697.0,55.5,2.7,16.0,241.5,50.62,39.38
2016,1,30,17,0,642.0,50.0,2.5,15.0,189.0,45.64,34.96
2016,1,30,17,15,550.0,42.0,2.55,14.5,138.0,35.24,25.45
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,28.49,18.85
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,13.86,2.95
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,7,45,197.5,17.5,2.7,10.5,39.5,218.32,103.75
2016,1,31,8,0,395.0,35.0,3.0,11.0,79.0,425.09,344.6
2016,1,31,8,15,492.5,44.0,3.0,11.5,128.5,533.78,441.07
2016,1,31,8,30,590.0,53.0,3.0,12.0,178.0,647.45,534.01
2016,1,31,8,45,663.0,56.5,3.0,13.0,231.5,726.38,594.22
2016,1,31,9,0,736.0,60.0,3.0,14.0,285.0,816.01,658.85
2016,1,31,9,15,772.5,64.0,2.9,14.5,335.0,870.71,695.35
2016,1,31,9,30,809.0,68.0,2.8,15.0,385.0,923.51,729.07
2016,1,31,9,45,840.5,69.0,2.7,16.0,432.0,964.9,752.12
2016,1,31,10,0,872.0,70.0,2.6,17.0,479.0,991.3,764.13
2016,1,31,10,15,889.5,72.5,2.5,17.5,519.5,1014.26,775.03
2016,1,31,10,30,907.0,75.0,2.4,18.0,560.0,1033.7,783.42
2016,1,31,10,45,921.5,75.5,2.35,19.0,594.0,1043.73,784.64
2016,1,31,11,0,936.0,76.0,2.3,20.0,628.0,1049.92,783.54
2016,1,31,11,15,944.5,77.5,2.3,20.5,654.0,1047.37,779.02
2016,1,31,11,30,953.0,79.0,2.3,21.0,680.0,1040.8,772.2
2016,1,31,11,45,951.0,83.0,2.3,22.0,696.5,1023.04,756.86
2016,1,31,12,0,949.0,87.0,2.3,23.0,713.0,1001.53,739.45
2016,1,31,12,15,952.0,87.5,2.25,23.0,722.5,977.0,722.6
2016,1,31,12,30,955.0,88.0,2.2,23.0,732.0,948.86,703.5
2016,1,31,12,45,957.0,87.0,2.15,23.5,732.5,914.7,679.21
2016,1,31,13,0,959.0,86.0,2.1,24.0,733.0,877.26,652.86
2016,1,31,13,15,957.0,85.5,2.0,24.0,724.5,834.12,623.5
2016,1,31,13,30,955.0,85.0,1.9,24.0,716.0,788.3,592.26
2016,1,31,13,45,951.5,83.5,1.8,24.5,699.5,737.95,554.9
2016,1,31,14,0,948.0,82.0,1.7,25.0,683.0,685.49,514.87
2016,1,31,14,15,940.0,80.5,1.55,25.0,657.5,628.54,471.42
2016,1,31,14,30,932.0,79.0,1.4,25.0,632.0,570.39,426.0
2016,1,31,14,45,920.0,77.5,1.25,25.0,599.0,509.42,377.28
2016,1,31,15,0,908.0,76.0,1.1,25.0,566.0,448.19,327.0
2016,1,31,15,15,891.0,74.0,1.0,24.5,526.0,384.78,274.64
2016,1,31,15,30,874.0,72.0,0.9,24.0,486.0,322.23,221.76
2016,1,31,15,45,850.5,69.0,0.8,24.0,440.5,256.17,165.93
2016,1,31,16,0,827.0,66.0,0.7,24.0,395.0,194.01,115.13
2016,1,31,16,15,792.5,62.0,0.7,23.0,345.5,132.45,71.31
2016,1,31,16,30,758.0,58.0,0.7,22.0,296.0,75.1,42.41
2016,1,31,16,45,704.0,53.0,0.7,21.0,243.5,48.65,36.85
2016,1,31,17,0,650.0,48.0,0.7,20.0,191.0,44.02,32.86
2016,1,31,17,15,559.5,40.5,0.75,19.0,140.5,37.01,26.55
2016,1,31,17,30,469.0,33.0,0.8,18.0,90.0,27.7,17.94
2016,1,31,17,45,234.5,16.5,0.9,17.5,45.0,13.45,3.21
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
