Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.65,13.5,1.0,0.75,0.0
2016,2,22,8,0,0.0,2.0,3.8,14.0,2.0,1.51,0.0
2016,2,22,8,15,0.0,3.0,3.75,14.5,3.0,2.27,0.0
2016,2,22,8,30,0.0,4.0,3.7,15.0,4.0,3.03,0.0
2016,2,22,8,45,38.0,81.0,3.7,15.5,95.5,109.9,89.6
2016,2,22,9,0,76.0,158.0,3.7,16.0,187.0,241.33,199.26
2016,2,22,9,15,38.0,112.5,3.55,16.0,127.0,141.76,115.14
2016,2,22,9,30,0.0,67.0,3.4,16.0,67.0,51.4,37.76
2016,2,22,9,45,0.0,100.5,3.3,16.5,100.5,78.8,60.45
2016,2,22,10,0,0.0,134.0,3.2,17.0,134.0,108.44,84.56
2016,2,22,10,15,0.0,126.0,3.05,17.5,126.0,100.34,77.48
2016,2,22,10,30,0.0,118.0,2.9,18.0,118.0,92.88,71.04
2016,2,22,10,45,2.5,155.5,2.75,18.5,157.5,127.91,99.26
2016,2,22,11,0,5.0,193.0,2.6,19.0,197.0,163.47,127.38
2016,2,22,11,15,38.0,263.5,2.45,19.0,291.0,283.25,222.51
2016,2,22,11,30,71.0,334.0,2.3,19.0,385.0,386.87,301.77
2016,2,22,11,45,52.5,322.0,2.15,19.5,360.5,349.88,271.52
2016,2,22,12,0,34.0,310.0,2.0,20.0,336.0,314.66,243.33
2016,2,22,12,15,53.5,335.5,1.85,20.0,376.5,353.39,272.93
2016,2,22,12,30,73.0,361.0,1.7,20.0,417.0,390.06,300.17
2016,2,22,12,45,98.5,371.0,1.6,20.5,446.5,414.21,317.53
2016,2,22,13,0,124.0,381.0,1.5,21.0,476.0,451.8,344.27
2016,2,22,13,15,82.0,351.5,1.45,21.0,414.0,365.96,279.86
2016,2,22,13,30,40.0,322.0,1.4,21.0,352.0,301.17,230.78
2016,2,22,13,45,40.0,314.5,1.4,21.0,344.5,288.97,221.92
2016,2,22,14,0,40.0,307.0,1.4,21.0,337.0,276.88,212.86
2016,2,22,14,15,153.5,314.5,1.4,21.0,419.5,350.16,269.29
2016,2,22,14,30,267.0,322.0,1.4,21.0,502.0,407.01,310.69
2016,2,22,14,45,309.5,296.5,1.4,21.0,496.0,383.78,291.58
2016,2,22,15,0,352.0,271.0,1.4,21.0,490.0,355.99,268.45
2016,2,22,15,15,351.0,252.0,1.45,21.0,458.5,313.63,234.12
2016,2,22,15,30,350.0,233.0,1.5,21.0,427.0,271.57,199.55
2016,2,22,15,45,287.0,221.0,1.6,21.0,371.5,221.58,161.28
2016,2,22,16,0,224.0,209.0,1.7,21.0,316.0,179.9,130.98
2016,2,22,16,15,425.0,156.5,1.65,20.5,331.5,140.89,95.69
2016,2,22,16,30,626.0,104.0,1.6,20.0,347.0,79.56,63.56
2016,2,22,16,45,582.0,95.0,1.6,19.5,295.0,73.66,58.82
2016,2,22,17,0,538.0,86.0,1.6,19.0,243.0,67.64,53.77
2016,2,22,17,15,467.5,74.5,1.55,18.0,191.0,59.24,46.54
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,47.62,36.2
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,35.54,25.09
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,23.45,12.61
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,12.2,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,107.0,14.0,5.15,12.5,22.0,86.29,0.0
2016,2,23,7,30,214.0,28.0,5.3,12.0,44.0,239.37,168.96
2016,2,23,7,45,362.0,38.5,5.45,12.0,93.5,382.68,318.14
2016,2,23,8,0,510.0,49.0,5.6,12.0,143.0,532.53,448.32
2016,2,23,8,15,582.5,57.0,5.8,12.5,198.0,623.3,524.89
2016,2,23,8,30,655.0,65.0,6.0,13.0,253.0,716.92,600.11
2016,2,23,8,45,327.5,68.5,6.25,13.5,162.5,419.83,357.79
2016,2,23,9,0,0.0,72.0,6.5,14.0,72.0,55.26,41.53
2016,2,23,9,15,0.0,76.0,6.7,14.0,76.0,58.36,44.14
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,61.48,46.62
2016,2,23,9,45,0.0,88.5,7.1,14.5,88.5,68.24,52.06
2016,2,23,10,0,0.0,97.0,7.3,15.0,97.0,75.3,57.69
2016,2,23,10,15,25.5,183.5,7.5,15.0,199.5,197.51,159.94
2016,2,23,10,30,51.0,270.0,7.7,15.0,302.0,317.52,257.87
2016,2,23,10,45,25.5,201.5,7.9,15.5,217.5,211.35,169.97
2016,2,23,11,0,0.0,133.0,8.1,16.0,133.0,105.15,81.46
2016,2,23,11,15,55.0,243.0,8.2,16.0,282.5,278.33,224.58
2016,2,23,11,30,110.0,353.0,8.3,16.0,432.0,445.39,358.45
2016,2,23,11,45,217.5,353.5,8.5,16.0,515.0,564.51,454.56
2016,2,23,12,0,325.0,354.0,8.7,16.0,598.0,676.6,543.4
2016,2,23,12,15,635.0,231.5,8.75,15.5,715.0,848.76,683.8
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,957.59,768.52
2016,2,23,12,45,676.5,223.5,8.9,15.0,741.5,821.91,663.33
2016,2,23,13,0,408.0,338.0,9.0,15.0,651.0,656.29,529.34
2016,2,23,13,15,410.0,333.5,9.0,14.5,644.5,629.38,509.15
2016,2,23,13,30,412.0,329.0,9.0,14.0,638.0,601.12,487.28
2016,2,23,13,45,378.5,331.0,9.0,14.0,610.5,553.32,448.28
2016,2,23,14,0,345.0,333.0,9.0,14.0,583.0,507.58,410.7
2016,2,23,14,15,417.5,295.5,9.0,13.5,587.5,492.11,398.7
2016,2,23,14,30,490.0,258.0,9.0,13.0,592.0,476.62,385.22
2016,2,23,14,45,356.0,277.0,9.05,13.0,513.5,388.89,312.64
2016,2,23,15,0,222.0,296.0,9.1,13.0,435.0,317.98,254.66
2016,2,23,15,15,135.0,266.5,9.1,12.5,349.5,248.18,198.51
2016,2,23,15,30,48.0,237.0,9.1,12.0,264.0,188.66,151.7
2016,2,23,15,45,24.0,180.0,9.1,12.0,193.5,138.94,111.19
2016,2,23,16,0,0.0,123.0,9.1,12.0,123.0,92.72,73.5
2016,2,23,16,15,0.0,109.5,8.95,11.5,109.5,82.36,65.07
2016,2,23,16,30,0.0,96.0,8.8,11.0,96.0,72.13,59.37
2016,2,23,16,45,0.0,82.0,8.7,10.5,82.0,61.92,50.45
2016,2,23,17,0,0.0,68.0,8.6,10.0,68.0,51.63,41.29
2016,2,23,17,15,258.5,61.5,8.4,9.5,111.5,45.29,35.54
2016,2,23,17,30,517.0,55.0,8.2,9.0,155.0,45.15,35.18
2016,2,23,17,45,411.0,42.5,8.0,8.5,105.5,35.0,25.49
2016,2,23,18,0,305.0,30.0,7.8,8.0,56.0,24.83,14.53
2016,2,23,18,15,152.5,15.0,7.7,7.5,28.0,11.8,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,217.0,12.0,4.9,3.5,29.5,162.04,0.0
2016,2,24,7,30,434.0,24.0,5.1,4.0,59.0,391.58,295.58
2016,2,24,7,45,549.0,33.0,5.35,5.0,113.0,514.62,435.93
2016,2,24,8,0,664.0,42.0,5.6,6.0,167.0,643.16,549.09
2016,2,24,8,15,727.0,47.5,5.8,6.5,225.0,728.7,622.12
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,815.58,692.23
2016,2,24,8,45,831.0,56.5,6.25,8.0,341.0,880.01,740.48
2016,2,24,9,0,872.0,60.0,6.5,9.0,399.0,932.52,777.63
2016,2,24,9,15,898.0,63.0,6.45,9.5,453.0,978.32,808.39
2016,2,24,9,30,924.0,66.0,6.4,10.0,507.0,1021.62,836.47
2016,2,24,9,45,946.5,66.5,6.4,10.5,557.0,1055.04,856.99
2016,2,24,10,0,969.0,67.0,6.4,11.0,607.0,1085.14,874.9
2016,2,24,10,15,982.5,68.5,6.3,11.5,650.0,1103.66,883.57
2016,2,24,10,30,996.0,70.0,6.2,12.0,693.0,1118.11,889.39
2016,2,24,10,45,1009.0,69.0,6.15,12.5,728.5,1124.64,890.06
2016,2,24,11,0,1022.0,68.0,6.1,13.0,764.0,1126.86,887.9
2016,2,24,11,15,1028.5,69.0,6.0,13.0,792.0,1120.55,881.23
2016,2,24,11,30,1035.0,70.0,5.9,13.0,820.0,1109.79,871.69
2016,2,24,11,45,1032.5,75.0,5.8,13.5,838.5,1090.51,854.7
2016,2,24,12,0,1030.0,80.0,5.7,14.0,857.0,1066.96,835.01
2016,2,24,12,15,1032.5,80.5,5.6,14.0,867.0,1038.97,814.01
2016,2,24,12,30,1035.0,81.0,5.5,14.0,877.0,1006.96,790.29
2016,2,24,12,45,1037.0,79.5,5.45,14.5,877.5,968.52,760.97
2016,2,24,13,0,1039.0,78.0,5.4,15.0,878.0,926.43,729.15
2016,2,24,13,15,1037.0,77.5,5.3,15.0,869.0,878.79,694.39
2016,2,24,13,30,1035.0,77.0,5.2,15.0,860.0,828.14,657.32
2016,2,24,13,45,1032.5,76.0,5.1,15.5,842.0,773.87,613.92
2016,2,24,14,0,1030.0,75.0,5.0,16.0,824.0,717.08,567.28
2016,2,24,14,15,1024.0,74.0,4.9,16.0,797.0,656.03,517.43
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,593.33,464.92
2016,2,24,14,45,1010.0,71.0,4.75,16.0,735.0,527.43,408.54
2016,2,24,15,0,1002.0,69.0,4.7,16.0,700.0,460.69,349.79
2016,2,24,15,15,990.0,67.5,4.55,16.0,658.0,392.47,288.35
2016,2,24,15,30,978.0,66.0,4.4,16.0,616.0,324.42,226.42
2016,2,24,15,45,961.5,63.5,4.3,16.0,567.0,255.06,164.71
2016,2,24,16,0,945.0,61.0,4.2,16.0,518.0,187.02,108.51
2016,2,24,16,15,921.0,58.5,3.65,15.0,464.0,119.95,64.51
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,60.1,47.95
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,55.73,44.34
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,51.24,40.48
2016,2,24,17,15,767.0,44.0,1.9,12.0,236.5,41.96,32.25
2016,2,24,17,30,709.0,39.0,1.7,11.0,178.0,36.93,27.62
2016,2,24,17,45,603.0,31.5,1.55,10.0,123.0,29.5,20.58
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,22.26,12.69
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,158.17,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,384.68,292.36
2016,2,25,7,45,533.5,35.0,2.7,8.5,114.5,504.1,417.27
2016,2,25,8,0,646.0,44.0,3.0,10.0,168.0,630.23,522.74
2016,2,25,8,15,709.0,50.0,2.85,10.5,226.0,715.97,590.52
2016,2,25,8,30,772.0,56.0,2.7,11.0,284.0,803.03,654.68
2016,2,25,8,45,810.5,60.5,2.55,12.0,341.0,866.1,696.02
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,927.94,734.08
2016,2,25,9,15,875.5,68.0,2.35,13.5,452.0,962.94,753.89
2016,2,25,9,30,902.0,71.0,2.3,14.0,506.0,1006.17,779.01
2016,2,25,9,45,919.5,74.0,2.3,15.0,554.5,1037.45,794.46
2016,2,25,10,0,937.0,77.0,2.3,16.0,603.0,1065.27,807.45
2016,2,25,10,15,950.0,79.0,2.25,16.5,645.0,1083.47,814.87
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,1097.69,819.85
2016,2,25,10,45,971.0,83.0,2.2,17.5,722.0,1102.64,819.66
2016,2,25,11,0,979.0,85.0,2.2,18.0,757.0,1103.36,817.04
2016,2,25,11,15,985.5,86.0,2.2,18.0,783.5,1097.08,811.72
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,1086.52,803.93
2016,2,25,11,45,994.5,88.5,2.25,18.5,828.0,1068.36,790.6
2016,2,25,12,0,997.0,90.0,2.3,19.0,846.0,1046.09,774.82
2016,2,25,12,15,998.5,90.0,2.3,19.0,855.0,1017.27,755.76
2016,2,25,12,30,1000.0,90.0,2.3,19.0,864.0,984.64,734.28
2016,2,25,12,45,998.0,91.0,2.35,19.0,863.5,946.38,709.55
2016,2,25,13,0,996.0,92.0,2.4,19.0,863.0,904.8,682.44
2016,2,25,13,15,993.5,91.5,2.45,19.0,853.5,858.23,651.67
2016,2,25,13,30,991.0,91.0,2.5,19.0,844.0,808.84,618.51
2016,2,25,13,45,984.0,91.0,2.6,19.0,825.0,754.27,578.97
2016,2,25,14,0,977.0,91.0,2.7,19.0,806.0,697.73,536.73
2016,2,25,14,15,969.5,90.0,2.75,19.0,779.0,638.29,490.73
2016,2,25,14,30,962.0,89.0,2.8,19.0,752.0,577.48,442.13
2016,2,25,14,45,943.5,90.5,2.9,19.0,715.0,512.72,389.03
2016,2,25,15,0,925.0,92.0,3.0,19.0,678.0,448.27,334.46
2016,2,25,15,15,909.5,89.5,3.1,18.5,635.5,382.26,277.69
2016,2,25,15,30,894.0,87.0,3.2,18.0,593.0,316.95,220.46
2016,2,25,15,45,872.0,84.5,3.35,18.0,544.5,247.73,160.68
2016,2,25,16,0,850.0,82.0,3.5,18.0,496.0,183.43,108.78
2016,2,25,16,15,821.0,78.0,3.45,17.0,443.0,119.9,67.79
2016,2,25,16,30,792.0,74.0,3.4,16.0,390.0,65.96,52.71
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.5,61.7,49.25
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,57.44,45.64
2016,2,25,17,15,638.0,57.0,3.3,14.0,220.5,47.29,36.72
2016,2,25,17,30,572.0,50.0,3.3,13.0,164.0,41.57,31.5
2016,2,25,17,45,461.0,39.5,3.35,12.0,112.5,32.78,23.28
2016,2,25,18,0,350.0,29.0,3.4,11.0,61.0,24.07,14.24
2016,2,25,18,15,175.0,14.5,3.55,10.5,30.5,11.41,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,136.05,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,350.75,276.6
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,466.95,393.77
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,592.26,499.62
2016,2,26,8,15,648.5,56.0,2.45,6.0,220.0,678.07,569.1
2016,2,26,8,30,714.0,63.0,2.7,7.0,277.0,759.1,631.16
2016,2,26,8,45,756.5,68.0,2.95,8.0,333.5,825.18,678.98
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,890.26,724.23
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.5,938.92,754.48
2016,2,26,9,30,856.0,81.0,2.9,10.0,497.0,985.09,781.97
2016,2,26,9,45,875.5,84.0,2.75,10.5,545.0,1018.03,799.35
2016,2,26,10,0,895.0,87.0,2.6,11.0,593.0,1034.76,805.24
2016,2,26,10,15,909.5,89.5,2.45,11.5,635.5,1054.61,813.31
2016,2,26,10,30,924.0,92.0,2.3,12.0,678.0,1070.64,818.63
2016,2,26,10,45,934.0,94.0,2.15,12.5,712.5,1077.45,817.78
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,1080.13,814.36
2016,2,26,11,15,951.0,97.0,1.8,13.0,774.0,1074.46,806.3
2016,2,26,11,30,958.0,98.0,1.6,13.0,801.0,1064.62,795.64
2016,2,26,11,45,961.5,99.5,1.45,13.5,819.0,1047.78,779.96
2016,2,26,12,0,965.0,101.0,1.3,14.0,837.0,1026.9,761.93
2016,2,26,12,15,967.0,101.5,1.2,14.5,846.0,999.64,740.92
2016,2,26,12,30,969.0,102.0,1.1,15.0,855.0,968.64,717.75
2016,2,26,12,45,969.5,101.5,1.0,15.5,855.5,931.74,690.94
2016,2,26,13,0,970.0,101.0,0.9,16.0,856.0,891.5,662.12
2016,2,26,13,15,968.0,100.5,0.9,16.0,847.0,846.16,632.88
2016,2,26,13,30,966.0,100.0,0.9,16.0,838.0,798.03,601.02
2016,2,26,13,45,962.0,99.0,0.95,16.5,820.0,745.51,563.3
2016,2,26,14,0,958.0,98.0,1.0,17.0,802.0,690.82,522.94
2016,2,26,14,15,950.5,96.5,1.05,17.0,775.0,631.76,479.03
2016,2,26,14,30,943.0,95.0,1.1,17.0,748.0,571.4,432.44
2016,2,26,14,45,933.0,93.0,1.2,17.0,713.5,508.44,382.32
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,444.98,329.72
2016,2,26,15,15,908.0,89.0,1.35,16.5,637.0,379.64,274.31
2016,2,26,15,30,893.0,87.0,1.4,16.0,595.0,314.92,218.21
2016,2,26,15,45,872.5,84.0,1.5,16.0,547.0,245.58,158.85
2016,2,26,16,0,852.0,81.0,1.6,16.0,499.0,181.06,107.15
2016,2,26,16,15,824.0,77.0,1.45,15.5,446.0,117.5,66.47
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,65.26,52.25
2016,2,26,16,45,753.5,68.5,1.2,14.5,337.0,61.38,49.15
2016,2,26,17,0,711.0,64.0,1.1,14.0,281.0,57.51,45.9
2016,2,26,17,15,646.5,57.0,1.1,13.0,224.5,47.37,36.98
2016,2,26,17,30,582.0,50.0,1.1,12.0,168.0,41.63,31.76
2016,2,26,17,45,472.0,40.0,1.15,11.0,116.0,33.23,23.87
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,24.93,15.25
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,11.8,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,117.85,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,311.89,246.06
2016,2,27,7,45,408.5,43.5,2.45,9.0,109.0,424.06,354.21
2016,2,27,8,0,516.0,56.0,2.7,10.0,159.0,544.74,455.95
2016,2,27,8,15,583.5,64.5,2.9,11.0,214.5,632.45,526.24
2016,2,27,8,30,651.0,73.0,3.1,12.0,270.0,722.4,594.51
2016,2,27,8,45,692.5,79.5,3.35,13.0,325.0,787.08,640.82
2016,2,27,9,0,734.0,86.0,3.6,14.0,380.0,851.12,685.02
2016,2,27,9,15,457.0,152.0,3.7,14.5,343.5,664.67,541.51
2016,2,27,9,30,180.0,218.0,3.8,15.0,307.0,427.71,349.25
2016,2,27,9,45,507.0,161.0,3.9,15.5,443.0,734.09,592.32
2016,2,27,10,0,834.0,104.0,4.0,16.0,579.0,1005.87,784.5
2016,2,27,10,15,849.5,107.0,4.05,16.5,620.5,1027.16,793.87
2016,2,27,10,30,865.0,110.0,4.1,17.0,662.0,1044.66,802.76
2016,2,27,10,45,875.5,112.5,4.15,17.5,696.0,1052.5,805.17
2016,2,27,11,0,886.0,115.0,4.2,18.0,730.0,1056.28,805.07
2016,2,27,11,15,893.5,116.5,4.2,18.0,756.5,1051.76,800.74
2016,2,27,11,30,901.0,118.0,4.2,18.0,783.0,1029.31,784.43
2016,2,27,11,45,905.5,119.5,4.2,18.5,801.0,1014.04,771.87
2016,2,27,12,0,910.0,121.0,4.2,19.0,819.0,994.9,756.81
2016,2,27,12,15,912.0,121.5,4.2,19.0,828.0,968.69,738.49
2016,2,27,12,30,914.0,122.0,4.2,19.0,837.0,938.93,717.84
2016,2,27,12,45,913.5,122.5,4.25,19.5,837.0,903.62,692.28
2016,2,27,13,0,913.0,123.0,4.3,20.0,837.0,865.2,664.56
2016,2,27,13,15,910.0,122.5,4.3,20.0,828.0,821.01,633.71
2016,2,27,13,30,907.0,122.0,4.3,20.0,819.0,774.29,599.49
2016,2,27,13,45,900.5,121.5,4.3,20.0,800.5,722.9,560.51
2016,2,27,14,0,894.0,121.0,4.3,20.0,782.0,674.74,522.8
2016,2,27,14,15,886.0,119.5,4.25,20.0,755.5,617.1,477.11
2016,2,27,14,30,878.0,118.0,4.2,20.0,729.0,558.38,429.34
2016,2,27,14,45,864.0,116.5,4.2,20.0,694.5,496.14,377.62
2016,2,27,15,0,850.0,115.0,4.2,20.0,660.0,434.05,324.59
2016,2,27,15,15,834.0,112.5,4.1,19.5,619.0,370.93,270.08
2016,2,27,15,30,818.0,110.0,4.0,19.0,578.0,308.81,215.71
2016,2,27,15,45,794.5,106.5,3.95,19.0,530.5,245.67,161.43
2016,2,27,16,0,771.0,103.0,3.9,19.0,483.0,180.16,109.27
2016,2,27,16,15,739.5,98.0,3.55,18.5,431.0,119.92,71.08
2016,2,27,16,30,708.0,93.0,3.2,18.0,379.0,72.73,58.15
2016,2,27,16,45,662.0,86.5,2.85,17.5,324.5,68.23,54.54
2016,2,27,17,0,616.0,80.0,2.5,17.0,270.0,63.7,50.77
2016,2,27,17,15,548.5,71.0,2.3,16.0,215.0,56.99,45.01
2016,2,27,17,30,481.0,62.0,2.1,15.0,160.0,50.26,38.97
2016,2,27,17,45,373.0,48.5,1.95,14.5,110.0,39.53,29.01
2016,2,27,18,0,265.0,35.0,1.8,14.0,60.0,26.7,16.57
2016,2,27,18,15,132.5,17.5,1.95,13.5,30.0,13.35,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,4.15,11.5,29.0,123.98,0.0
2016,2,28,7,30,215.0,37.0,4.3,12.0,58.0,255.76,201.74
2016,2,28,7,45,326.5,52.0,4.5,13.0,107.0,367.19,306.47
2016,2,28,8,0,438.0,67.0,4.7,14.0,156.0,488.72,409.84
2016,2,28,8,15,219.0,61.5,5.05,14.5,106.0,300.51,254.82
2016,2,28,8,30,0.0,56.0,5.4,15.0,56.0,42.88,30.99
2016,2,28,8,45,0.0,46.5,5.75,16.0,46.5,35.55,24.65
2016,2,28,9,0,0.0,37.0,6.1,17.0,37.0,28.26,18.29
2016,2,28,9,15,0.0,93.5,6.2,17.5,93.5,73.46,56.07
2016,2,28,9,30,0.0,150.0,6.3,18.0,150.0,126.19,99.37
2016,2,28,9,45,0.0,150.0,6.4,18.5,150.0,123.99,97.02
2016,2,28,10,0,0.0,150.0,6.5,19.0,150.0,122.45,95.28
2016,2,28,10,15,2.5,170.0,6.4,19.0,172.0,142.37,111.32
2016,2,28,10,30,5.0,190.0,6.3,19.0,194.0,162.22,127.19
2016,2,28,10,45,7.5,205.5,6.2,19.5,211.5,177.76,139.22
2016,2,28,11,0,10.0,221.0,6.1,20.0,229.0,193.16,151.04
2016,2,28,11,15,14.0,244.5,6.0,20.5,255.5,217.26,169.72
2016,2,28,11,30,18.0,268.0,5.9,21.0,282.0,241.03,187.92
2016,2,28,11,45,15.5,259.0,5.8,21.5,271.0,228.4,177.3
2016,2,28,12,0,13.0,250.0,5.7,22.0,260.0,216.31,167.23
2016,2,28,12,15,92.5,324.5,5.5,22.0,397.5,374.31,291.9
2016,2,28,12,30,172.0,399.0,5.3,22.0,535.0,528.62,408.9
2016,2,28,12,45,223.5,393.0,5.15,22.5,569.0,553.28,426.59
2016,2,28,13,0,275.0,387.0,5.0,23.0,603.0,589.13,452.24
2016,2,28,13,15,221.5,388.5,4.8,23.0,561.5,515.77,396.27
2016,2,28,13,30,168.0,390.0,4.6,23.0,520.0,461.8,354.64
2016,2,28,13,45,507.0,265.5,4.45,23.0,644.5,588.73,453.37
2016,2,28,14,0,846.0,141.0,4.3,23.0,769.0,661.28,507.07
2016,2,28,14,15,837.0,139.0,4.15,23.0,743.0,604.79,461.96
2016,2,28,14,30,828.0,137.0,4.0,23.0,717.0,547.47,415.76
2016,2,28,14,45,809.0,137.0,3.85,23.0,681.5,486.73,365.84
2016,2,28,15,0,790.0,137.0,3.7,23.0,646.0,424.81,313.92
2016,2,28,15,15,551.5,194.0,3.55,23.0,538.5,333.52,243.92
2016,2,28,15,30,313.0,251.0,3.4,23.0,431.0,267.81,196.9
2016,2,28,15,45,511.0,185.0,3.3,23.0,451.5,236.92,163.25
2016,2,28,16,0,709.0,119.0,3.2,23.0,472.0,181.56,111.24
2016,2,28,16,15,676.0,113.0,2.85,22.0,421.0,124.3,76.03
2016,2,28,16,30,643.0,107.0,2.5,21.0,370.0,81.42,64.87
2016,2,28,16,45,597.0,99.0,2.2,20.5,316.5,76.3,60.82
2016,2,28,17,0,551.0,91.0,1.9,20.0,263.0,71.1,56.55
2016,2,28,17,15,482.0,80.5,1.8,19.0,209.0,63.63,50.24
2016,2,28,17,30,413.0,70.0,1.7,18.0,155.0,52.6,40.54
2016,2,28,17,45,312.0,54.0,1.65,17.5,107.0,40.63,29.63
2016,2,28,18,0,211.0,38.0,1.6,17.0,59.0,28.62,18.06
2016,2,28,18,15,105.5,19.0,1.65,16.5,29.5,14.4,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,14.5,28.0,93.21,1.22
2016,2,29,7,30,142.0,42.0,1.5,15.0,56.0,191.38,150.39
2016,2,29,7,45,248.5,60.0,1.75,15.5,104.0,315.73,259.11
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,433.74,358.02
2016,2,29,8,15,425.0,91.0,2.1,16.5,205.0,520.66,427.6
2016,2,29,8,30,495.0,104.0,2.2,17.0,258.0,611.23,496.33
2016,2,29,8,45,247.5,97.5,2.3,17.5,174.5,358.18,295.65
2016,2,29,9,0,0.0,91.0,2.4,18.0,91.0,71.99,54.58
2016,2,29,9,15,0.0,104.0,2.45,18.5,104.0,82.94,63.61
2016,2,29,9,30,0.0,117.0,2.5,19.0,117.0,93.87,72.23
2016,2,29,9,45,34.0,189.0,2.65,19.5,208.5,215.7,171.68
2016,2,29,10,0,68.0,261.0,2.8,20.0,300.0,330.52,261.63
2016,2,29,10,15,71.0,278.0,2.85,20.5,322.0,347.59,273.21
2016,2,29,10,30,74.0,295.0,2.9,21.0,344.0,364.38,284.84
2016,2,29,10,45,59.5,299.5,2.95,21.5,340.0,348.77,271.22
2016,2,29,11,0,45.0,304.0,3.0,22.0,336.0,333.6,258.16
2016,2,29,11,15,225.5,315.0,3.05,22.0,482.5,544.29,421.08
2016,2,29,11,30,406.0,326.0,3.1,22.0,629.0,747.68,569.02
2016,2,29,11,45,316.5,357.0,3.15,22.5,596.5,679.21,515.13
2016,2,29,12,0,227.0,388.0,3.2,23.0,564.0,591.02,448.89
2016,2,29,12,15,225.5,393.0,3.25,23.0,569.5,581.61,442.19
2016,2,29,12,30,224.0,398.0,3.3,23.0,575.0,571.21,434.36
2016,2,29,12,45,134.0,373.0,3.35,23.0,479.0,457.05,348.95
2016,2,29,13,0,44.0,348.0,3.4,23.0,383.0,334.83,255.96
2016,2,29,13,15,184.0,358.0,3.4,23.0,501.5,457.99,351.52
2016,2,29,13,30,324.0,368.0,3.4,23.0,620.0,564.09,430.35
2016,2,29,13,45,567.5,262.5,3.45,23.0,691.5,623.65,475.99
2016,2,29,14,0,811.0,157.0,3.5,23.0,763.0,650.06,495.69
2016,2,29,14,15,472.5,251.0,3.5,23.0,601.0,486.76,371.81
2016,2,29,14,30,134.0,345.0,3.5,23.0,439.0,343.37,262.66
2016,2,29,14,45,412.5,263.5,3.55,23.0,534.5,400.7,304.1
2016,2,29,15,0,691.0,182.0,3.6,23.0,630.0,418.26,309.99
2016,2,29,15,15,671.0,177.0,3.6,23.0,589.5,359.63,260.42
2016,2,29,15,30,651.0,172.0,3.6,23.0,549.0,302.89,212.35
2016,2,29,15,45,626.5,164.5,3.6,23.0,503.5,245.6,165.1
2016,2,29,16,0,602.0,157.0,3.6,23.0,458.0,187.95,120.98
2016,2,29,16,15,566.0,148.5,3.3,22.5,408.0,135.07,88.78
2016,2,29,16,30,530.0,140.0,3.0,22.0,358.0,98.49,79.15
2016,2,29,16,45,488.0,127.0,2.75,21.5,306.0,90.3,72.57
2016,2,29,17,0,446.0,114.0,2.5,21.0,254.0,81.89,65.62
2016,2,29,17,15,378.5,99.0,2.25,20.0,202.0,71.62,56.97
2016,2,29,17,30,311.0,84.0,2.0,19.0,150.0,61.18,47.85
2016,2,29,17,45,232.0,63.0,1.75,18.5,103.5,46.17,34.34
2016,2,29,18,0,153.0,42.0,1.5,18.0,57.0,31.03,20.24
2016,2,29,18,15,76.5,21.0,1.55,17.5,28.5,15.79,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.0,3.25,16.5,11.0,8.36,0.0
2016,3,1,7,30,0.0,22.0,3.4,17.0,22.0,16.77,7.88
2016,3,1,7,45,0.0,40.5,3.6,17.5,40.5,32.08,21.14
2016,3,1,8,0,0.0,59.0,3.8,18.0,59.0,49.15,35.78
2016,3,1,8,15,0.0,78.5,3.85,18.5,78.5,66.85,50.74
2016,3,1,8,30,0.0,98.0,3.9,19.0,98.0,84.17,65.1
2016,3,1,8,45,31.5,135.0,3.95,19.5,148.0,166.85,134.39
2016,3,1,9,0,63.0,172.0,4.0,20.0,198.0,238.83,193.09
2016,3,1,9,15,303.5,164.0,3.9,20.5,314.0,501.84,406.2
2016,3,1,9,30,544.0,156.0,3.8,21.0,430.0,758.6,598.29
2016,3,1,9,45,679.0,133.5,3.75,22.0,508.0,884.76,682.21
2016,3,1,10,0,814.0,111.0,3.7,23.0,586.0,991.29,749.74
2016,3,1,10,15,831.0,114.0,3.7,23.0,627.5,1013.77,762.11
2016,3,1,10,30,848.0,117.0,3.7,23.0,669.0,1032.48,772.73
2016,3,1,10,45,870.5,114.0,3.75,23.5,706.0,1045.97,778.86
2016,3,1,11,0,893.0,111.0,3.8,24.0,743.0,1041.3,773.14
2016,3,1,11,15,902.0,112.5,4.05,24.0,770.0,1038.14,771.66
2016,3,1,11,30,911.0,114.0,4.3,24.0,797.0,1030.91,767.51
2016,3,1,11,45,925.0,110.0,4.6,24.5,817.5,1018.66,759.07
2016,3,1,12,0,939.0,106.0,4.9,25.0,838.0,1002.21,748.56
2016,3,1,12,15,942.5,106.5,5.1,25.0,848.0,976.57,732.39
2016,3,1,12,30,946.0,107.0,5.3,25.0,858.0,947.18,713.56
2016,3,1,12,45,953.0,103.5,5.55,25.0,860.0,913.18,691.64
2016,3,1,13,0,960.0,100.0,5.8,25.0,862.0,875.5,666.84
2016,3,1,13,15,958.0,99.5,5.85,24.5,853.0,830.26,636.67
2016,3,1,13,30,956.0,99.0,5.9,24.0,844.0,782.27,603.3
2016,3,1,13,45,956.0,96.0,6.0,24.0,827.0,730.77,564.23
2016,3,1,14,0,956.0,93.0,6.1,24.0,810.0,676.79,522.25
2016,3,1,14,15,949.5,92.0,6.1,23.5,784.0,618.66,476.56
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,559.11,428.28
2016,3,1,14,45,923.5,93.5,6.1,23.0,721.5,495.54,374.64
2016,3,1,15,0,904.0,96.0,6.1,23.0,685.0,432.42,320.05
2016,3,1,15,15,889.5,94.0,6.05,22.5,643.5,368.16,264.0
2016,3,1,15,30,875.0,92.0,6.0,22.0,602.0,301.48,205.61
2016,3,1,15,45,856.5,88.5,5.95,22.0,554.0,235.94,149.3
2016,3,1,16,0,838.0,85.0,5.9,22.0,506.0,172.22,99.49
2016,3,1,16,15,810.0,81.0,5.6,21.5,453.5,109.6,62.48
2016,3,1,16,30,782.0,77.0,5.3,21.0,401.0,67.91,53.28
2016,3,1,16,45,744.5,71.5,5.05,20.5,345.5,63.46,49.73
2016,3,1,17,0,707.0,66.0,4.8,20.0,290.0,58.96,46.01
2016,3,1,17,15,645.5,59.0,4.4,19.0,233.5,48.79,37.3
2016,3,1,17,30,584.0,52.0,4.0,18.0,177.0,43.12,32.3
2016,3,1,17,45,484.5,42.0,3.6,17.5,124.5,34.81,24.67
2016,3,1,18,0,385.0,32.0,3.2,17.0,72.0,26.56,16.68
2016,3,1,18,15,192.5,16.0,3.2,16.5,36.0,13.02,0.0
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.2,8.5,38.0,192.29,77.53
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,383.05,313.36
2016,3,2,7,45,490.5,43.5,2.45,10.0,129.0,487.45,406.32
2016,3,2,8,0,586.0,54.0,2.6,11.0,182.0,598.76,497.63
2016,3,2,8,15,646.5,61.0,2.95,11.5,238.5,680.37,562.74
2016,3,2,8,30,707.0,68.0,3.3,12.0,295.0,763.75,626.3
2016,3,2,8,45,739.0,75.0,3.7,13.0,349.5,815.25,662.64
2016,3,2,9,0,771.0,82.0,4.1,14.0,404.0,872.11,701.87
2016,3,2,9,15,798.0,86.0,4.05,14.5,456.5,918.56,731.43
2016,3,2,9,30,825.0,90.0,4.0,15.0,509.0,962.47,758.52
2016,3,2,9,45,835.0,96.5,3.95,16.0,554.5,989.42,771.7
2016,3,2,10,0,845.0,103.0,3.9,17.0,600.0,1012.76,782.31
2016,3,2,10,15,859.5,106.0,3.9,17.5,641.0,1032.76,792.42
2016,3,2,10,30,874.0,109.0,3.9,18.0,682.0,1048.92,799.99
2016,3,2,10,45,876.0,115.0,3.9,18.5,713.5,1051.81,798.7
2016,3,2,11,0,878.0,121.0,3.9,19.0,745.0,1050.57,794.93
2016,3,2,11,15,884.5,122.5,3.95,19.5,771.0,1044.71,788.66
2016,3,2,11,30,891.0,124.0,4.0,20.0,797.0,1020.57,770.27
2016,3,2,11,45,885.0,131.0,4.05,20.5,812.0,1014.66,764.56
2016,3,2,12,0,879.0,138.0,4.1,21.0,827.0,990.79,746.69
2016,3,2,12,15,880.5,138.5,4.2,21.5,835.0,963.63,727.13
2016,3,2,12,30,882.0,139.0,4.3,22.0,843.0,932.93,705.21
2016,3,2,12,45,866.0,147.5,4.45,22.5,838.5,891.84,676.37
2016,3,2,13,0,850.0,156.0,4.6,23.0,834.0,848.4,646.15
2016,3,2,13,15,846.0,155.5,4.6,23.0,824.0,804.02,614.15
2016,3,2,13,30,842.0,155.0,4.6,23.0,814.0,757.35,579.64
2016,3,2,13,45,820.0,161.5,4.65,23.0,792.0,702.67,538.64
2016,3,2,14,0,798.0,168.0,4.7,23.0,770.0,649.92,498.09
2016,3,2,14,15,788.0,165.5,4.7,23.0,743.0,593.41,453.83
2016,3,2,14,30,778.0,163.0,4.7,23.0,716.0,536.32,407.95
2016,3,2,14,45,500.0,237.5,4.75,23.0,587.0,417.05,316.23
2016,3,2,15,0,222.0,312.0,4.8,23.0,458.0,321.66,244.61
2016,3,2,15,15,224.0,291.0,4.7,23.0,430.5,287.42,216.77
2016,3,2,15,30,226.0,270.0,4.6,23.0,403.0,253.25,188.66
2016,3,2,15,45,113.0,177.0,4.6,23.0,243.5,151.26,111.97
2016,3,2,16,0,0.0,84.0,4.6,23.0,84.0,64.6,47.27
2016,3,2,16,15,287.0,107.0,4.3,22.5,226.5,88.31,59.39
2016,3,2,16,30,574.0,130.0,4.0,22.0,369.0,92.99,74.51
2016,3,2,16,45,527.0,120.0,3.75,21.5,316.0,86.42,69.25
2016,3,2,17,0,480.0,110.0,3.5,21.0,263.0,79.72,63.76
2016,3,2,17,15,413.5,96.5,3.3,20.0,210.5,70.34,55.89
2016,3,2,17,30,347.0,83.0,3.1,19.0,158.0,60.82,47.59
2016,3,2,17,45,256.5,63.5,2.9,18.5,110.0,46.85,35.0
2016,3,2,18,0,166.0,44.0,2.7,18.0,62.0,32.51,21.67
2016,3,2,18,15,83.0,22.0,3.0,18.0,31.0,16.57,0.12
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
