Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,811.53,613.22
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,766.56,579.4
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,719.16,543.23
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,668.03,503.9
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,614.95,462.19
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,558.18,416.68
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,500.35,369.14
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,439.17,318.03
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,377.88,265.84
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,315.16,212.21
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,253.39,160.42
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,191.27,112.69
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,131.1,76.35
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,78.34,60.54
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,75.81,58.81
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,71.7,55.68
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,67.48,52.4
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,62.14,48.16
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,56.75,43.72
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,48.69,36.71
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,40.61,29.39
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,27.84,17.49
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,17.46,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,145.7,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,304.22,246.63
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,411.28,350.92
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,528.5,454.32
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,607.76,521.83
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,696.57,594.07
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,763.62,645.39
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,830.44,694.77
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,885.42,733.57
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,927.69,761.82
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,966.18,786.58
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,1001.66,808.78
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,1029.78,825.35
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,1054.32,839.24
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,1067.72,845.07
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,1076.92,848.06
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,1078.7,845.89
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,1076.12,840.85
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,1066.21,832.13
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,1051.94,820.54
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,1030.18,802.24
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,1004.31,781.27
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,973.41,758.39
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,938.69,732.87
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,898.23,702.12
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,854.43,669.02
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,806.38,632.97
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,755.48,592.72
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,700.29,547.33
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,642.89,499.35
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,582.24,448.69
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,520.13,395.47
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,455.43,338.9
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,390.51,281.03
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,323.97,221.95
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,257.77,164.44
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,191.15,111.49
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,125.75,71.82
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,77.11,61.51
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,66.91,53.02
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,63.51,50.26
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,60.05,47.41
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,55.53,43.74
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,51.02,39.93
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,44.14,33.8
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,34.37,24.84
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,24.51,15.34
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,14.83,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,149.28,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,307.49,246.23
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,412.88,341.78
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,527.67,436.21
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,608.13,497.83
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,691.27,558.12
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,752.25,602.24
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,818.75,648.93
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,868.72,682.96
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,916.53,714.77
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,955.68,737.22
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,991.79,757.25
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,1003.54,760.67
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,1023.85,770.16
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,1037.04,776.32
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,1046.24,780.06
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,1046.94,776.98
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,1043.43,771.43
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,1033.68,762.09
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,1019.81,750.36
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,997.72,734.17
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,971.81,715.72
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,941.29,696.25
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,907.28,674.42
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,866.83,647.34
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,823.6,618.1
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,776.84,585.29
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,727.68,549.82
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,674.03,510.23
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,618.87,468.13
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,561.22,422.54
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,502.56,374.58
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,440.41,322.48
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,377.35,268.32
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,313.89,213.8
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,251.28,160.96
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,187.96,111.94
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,126.46,75.41
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,83.94,66.83
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,74.93,59.5
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,71.07,56.39
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,67.1,53.15
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,61.7,48.78
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,56.23,44.19
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,48.5,37.37
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,40.75,30.23
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,28.12,18.33
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,14.53,0.0
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,88.75,15.99
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,183.61,147.1
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,293.21,244.57
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,397.76,334.25
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,487.81,408.2
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,589.75,487.47
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,421.85,349.68
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,223.55,182.41
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,196.65,159.18
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,154.18,122.76
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,158.13,125.32
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,162.34,128.0
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,175.71,138.17
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,189.07,148.23
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,466.0,367.68
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,726.04,557.13
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,814.87,617.03
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,880.66,661.24
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,949.24,709.71
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,993.57,737.8
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,974.26,722.61
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,951.16,705.68
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,922.1,686.67
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,889.6,665.33
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,851.02,638.5
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,809.62,608.2
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,763.25,575.07
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,714.66,539.56
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,662.34,500.42
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,608.42,458.95
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,514.86,387.08
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,435.91,327.21
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,398.1,296.11
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,354.1,258.7
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,307.84,217.17
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,252.79,168.41
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,200.65,133.17
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,162.96,115.03
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,138.16,111.84
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,140.27,114.28
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,125.47,102.38
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,110.34,90.03
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,94.06,76.6
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,77.45,62.51
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,60.72,47.82
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,43.7,32.56
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,27.93,18.07
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,11.43,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,5.9,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,94.09,32.32
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,207.73,165.36
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,302.25,249.75
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,405.83,338.17
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,239.42,200.64
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,47.52,34.63
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,83.98,65.32
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,122.24,96.95
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,88.84,68.69
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,60.73,45.01
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,112.77,87.88
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,167.77,132.45
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,393.42,315.69
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,582.44,462.4
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,816.16,642.68
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,1004.01,777.98
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,1011.8,781.13
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,1015.44,782.51
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,1007.71,775.12
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,995.91,765.1
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,981.1,752.03
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,947.96,726.33
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,918.97,705.2
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,886.58,681.72
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,851.19,654.88
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,812.4,625.28
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,766.38,590.36
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,717.95,553.0
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,667.04,512.02
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,613.76,468.36
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,555.88,421.04
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,496.88,371.51
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,436.16,319.38
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,374.53,265.39
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,311.07,210.27
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,243.2,153.16
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,179.07,103.94
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,116.33,68.16
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,77.96,61.46
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,75.3,59.57
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,70.95,56.05
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,66.45,52.36
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,56.82,44.31
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,52.22,40.49
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,45.05,34.2
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,37.87,27.62
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,27.08,17.47
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,16.35,2.13
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,148.92,74.06
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,294.15,242.99
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,395.29,334.42
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,504.9,427.25
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,585.15,490.96
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,668.08,553.5
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,733.39,600.68
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,798.68,646.25
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,844.4,674.91
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,893.9,705.67
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,932.13,727.76
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,967.39,747.35
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,993.08,760.42
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,1015.1,770.95
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,1015.21,766.74
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,1024.96,769.38
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,1025.24,765.74
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,1021.43,759.65
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,1012.05,750.13
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,998.61,738.19
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,977.03,721.66
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,951.71,702.93
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,921.47,681.94
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,887.85,658.8
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,848.28,630.95
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,805.99,600.67
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,759.92,567.48
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,711.53,531.96
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,658.45,491.29
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,603.98,448.72
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,547.2,404.43
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,490.43,358.67
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,429.05,308.18
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,367.79,256.59
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,305.54,204.48
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,244.29,154.24
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,182.89,108.6
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,123.73,76.19
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,82.62,65.09
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,79.97,63.27
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,76.37,60.43
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,72.68,57.49
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,67.24,53.17
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,61.72,48.62
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,53.13,41.14
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,44.44,33.26
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,29.27,19.32
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,16.72,3.2
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,117.77,65.75
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,227.61,183.52
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,320.6,265.6
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,422.09,351.24
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,505.36,418.38
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,600.71,491.17
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,360.35,297.94
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,56.81,41.89
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,69.65,52.47
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,83.04,63.16
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,141.84,111.14
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,202.64,159.7
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,160.42,124.92
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,120.98,92.57
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,107.16,81.16
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,93.84,70.2
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,94.64,70.59
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,95.45,70.98
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,89.0,65.76
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,82.61,60.62
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,88.2,64.88
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,93.75,69.09
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,110.14,81.87
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,126.29,94.36
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,137.38,102.81
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,148.19,111.02
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,154.02,115.56
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,159.62,119.93
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,146.96,109.93
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,134.65,100.26
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,109.53,80.81
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,84.9,61.65
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,98.74,72.66
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,112.2,83.38
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,107.73,80.21
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,103.28,77.07
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,106.58,79.93
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,109.44,82.46
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,81.97,63.81
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,52.96,39.62
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,46.37,34.17
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,39.79,28.66
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,33.23,23.21
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,26.7,17.66
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,20.18,11.95
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,13.68,6.18
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,8.34,1.37
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.02,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.57,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,7.58,0.53
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,13.29,5.47
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,19.03,10.41
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,25.54,15.95
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,32.08,21.43
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,35.56,24.27
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,39.04,27.08
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,41.38,28.84
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,43.73,30.59
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,37.98,25.74
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,32.23,20.92
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,38.44,25.87
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,44.66,30.79
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,41.61,28.23
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,38.55,25.69
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,101.42,76.27
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,167.0,128.02
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,158.42,121.02
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,150.01,114.27
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,159.48,121.42
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,168.76,128.37
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,185.17,141.1
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,201.21,153.5
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,220.03,167.71
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,238.26,181.34
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,235.05,178.81
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,231.76,176.27
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,324.17,246.84
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,404.04,305.66
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,349.8,264.53
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,303.16,229.44
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,317.9,239.05
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,322.15,239.13
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,277.06,204.84
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,237.57,175.76
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,204.55,152.44
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,172.45,130.61
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,129.51,103.46
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,98.26,77.88
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,91.13,72.19
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,85.29,67.5
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,75.06,59.21
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,64.44,50.36
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,54.14,41.43
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,40.03,28.94
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,29.41,19.17
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,18.81,5.75
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,128.21,84.76
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,243.16,197.38
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,336.47,279.41
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,438.41,365.27
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,540.93,447.16
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,644.98,525.03
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,710.95,571.18
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,776.98,615.94
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,835.81,654.13
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,900.59,695.57
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,939.12,717.85
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,974.68,737.89
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,993.41,746.89
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,1021.16,762.12
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,1034.49,767.33
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,1043.74,770.05
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,1046.65,769.11
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,1045.29,765.6
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,1034.88,757.88
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1020.22,747.61
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,998.21,731.2
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,972.22,712.36
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,941.0,691.29
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,906.15,667.83
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,866.46,639.83
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,823.49,609.62
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,775.44,574.97
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,724.77,537.56
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,670.27,496.5
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,613.7,452.78
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,554.43,405.77
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,493.79,356.27
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,430.54,303.55
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,367.2,249.75
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,302.21,195.01
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,237.64,142.48
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,173.0,95.97
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,109.74,64.81
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,73.0,55.75
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,70.43,53.96
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,67.24,51.6
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,64.0,49.15
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,59.33,45.61
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,50.45,38.28
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,44.57,33.24
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,38.82,28.05
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,28.8,18.79
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,18.9,6.47
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.08,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,147.96,104.26
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,264.65,217.88
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,357.5,300.87
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,458.83,388.07
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,539.33,454.81
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,618.35,517.62
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,684.94,569.01
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,751.53,619.25
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,464.68,386.79
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,102.2,79.63
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,54.59,40.02
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,10.72,3.31
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,29.96,19.28
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,49.31,35.15
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,199.47,158.13
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,355.13,281.47
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,718.12,571.4
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,1005.11,783.36
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,925.95,722.89
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,830.46,648.07
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,642.66,504.14
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,446.0,349.23
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,373.06,292.04
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,290.91,227.05
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,315.81,246.11
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,326.53,253.92
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,182.92,141.46
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,54.27,38.42
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,178.61,138.37
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,293.88,228.77
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,277.21,216.04
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,260.86,203.67
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,288.66,224.36
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,303.77,233.8
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,264.47,203.27
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,233.88,180.23
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,202.37,149.92
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,162.57,120.99
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,121.44,99.98
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,99.34,81.41
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,98.97,81.58
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,100.36,83.26
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,87.36,72.18
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,73.61,60.2
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,61.51,49.4
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,49.12,38.03
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,34.76,24.6
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,20.28,8.29
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,10.62,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,70.59,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,235.93,178.62
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,374.74,315.81
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,469.17,400.24
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,570.53,484.41
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,641.78,539.79
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,720.27,598.01
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,781.86,639.76
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,842.65,679.04
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,890.94,706.6
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,926.12,723.86
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,961.17,742.9
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,993.07,759.28
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,1016.07,769.71
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,1035.28,777.54
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,1047.05,783.48
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,1054.66,786.91
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,1054.47,784.46
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,1049.98,779.45
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1038.31,771.4
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1022.38,760.74
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,1000.44,744.79
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,974.46,726.3
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,942.37,704.76
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,906.63,680.77
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,865.85,652.33
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,821.91,621.55
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,773.54,586.09
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,722.53,547.88
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,667.91,506.18
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,611.29,461.66
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,551.14,412.94
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,489.7,361.65
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,426.3,307.51
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,363.02,252.46
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,298.35,196.32
