Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,234.14,142.94
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,169.35,96.18
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,105.96,66.01
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,74.29,58.25
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,71.78,56.47
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,68.65,54.11
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,65.48,51.68
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,60.49,47.69
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,51.2,39.77
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,45.03,34.4
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,38.92,28.82
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,29.29,19.77
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.77,8.36
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,74.48,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,235.67,179.45
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,368.73,304.35
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,463.22,385.58
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,564.57,466.71
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,640.39,523.39
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,713.69,575.42
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,775.89,617.45
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,837.31,657.56
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,885.7,686.08
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,931.82,712.38
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,956.65,723.88
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,989.28,740.53
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,1012.48,751.58
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,1031.92,760.24
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,1043.46,765.33
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1050.86,767.96
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1051.03,765.27
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1046.91,760.1
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,1035.11,752.29
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,1019.09,741.97
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,997.54,726.77
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,971.96,709.09
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,940.31,688.87
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,905.03,666.19
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,864.3,639.73
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,820.44,610.55
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,772.53,576.07
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,721.98,538.87
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,667.12,496.81
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,610.27,452.14
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,550.72,405.61
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,489.87,356.36
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,426.34,302.91
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,362.44,248.11
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,297.28,192.46
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,232.54,139.56
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,167.72,93.88
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,104.33,65.17
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,75.41,58.46
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,73.29,57.04
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,69.53,54.18
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,65.65,51.17
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,61.04,47.67
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,52.08,40.21
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,45.54,34.56
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,39.03,28.67
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,29.36,19.68
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.81,8.69
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,69.25,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,226.25,175.84
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,354.5,295.3
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,447.84,376.79
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,547.79,458.97
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,624.27,517.51
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,702.84,574.81
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,758.75,614.0
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,819.3,655.59
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,868.87,686.86
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,916.28,715.93
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,951.94,736.76
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,972.3,746.79
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,996.04,757.82
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,1016.1,766.24
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,1027.81,769.86
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,1035.46,770.89
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,1035.5,765.9
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,1031.34,758.39
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,1020.07,749.4
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1004.65,737.91
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,982.85,720.99
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,957.13,701.72
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,925.48,680.05
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,890.3,656.11
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,850.98,628.17
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,808.54,597.46
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,760.68,562.62
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,710.34,525.33
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,656.45,483.68
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,600.65,439.72
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,541.83,393.1
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,481.78,344.24
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,419.12,292.51
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,356.14,239.55
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,292.52,186.65
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,229.38,136.38
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,165.59,92.49
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,95.69,59.41
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,77.19,59.42
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,74.84,57.83
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,71.19,54.98
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,67.43,52.02
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,58.14,44.57
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,53.9,41.28
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,47.14,35.5
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,40.36,29.47
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,30.42,20.38
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,20.55,9.48
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,116.73,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,248.5,194.32
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,377.05,311.87
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,468.58,390.75
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,566.4,469.54
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,640.43,524.94
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,711.5,575.32
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,771.91,615.85
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,831.45,654.33
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,879.14,683.24
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,924.53,709.91
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,948.44,722.39
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,980.18,740.32
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,1002.6,752.13
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,1021.27,761.54
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,1032.5,766.13
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,1039.63,768.21
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,1038.6,765.45
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,1033.35,760.14
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,1021.97,752.13
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1006.4,741.53
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,984.44,725.68
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,958.53,707.3
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,926.63,686.08
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,891.18,662.43
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,850.42,635.18
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,806.64,605.19
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,758.58,569.76
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,708.03,531.71
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,654.11,490.39
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,598.34,446.45
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,539.36,398.66
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,479.15,348.49
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,405.47,290.08
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,348.99,246.43
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,291.4,193.68
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,226.34,135.32
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,162.63,91.28
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,92.7,58.95
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,76.6,59.24
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,74.24,57.6
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,71.21,55.27
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,68.15,52.87
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,58.82,45.26
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,54.63,41.9
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,48.23,36.45
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,41.88,30.78
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,31.6,21.4
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.36,10.38
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,49.52,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,141.07,108.63
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,224.43,184.16
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,320.93,267.15
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,411.22,342.67
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,234.07,195.34
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,39.79,27.92
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,89.83,69.74
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,145.03,114.76
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,230.42,184.07
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,301.89,240.55
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,634.71,504.57
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,924.47,714.94
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,953.35,730.35
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,986.34,750.19
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,1001.08,759.32
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,997.53,756.09
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,945.23,717.73
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,856.45,648.88
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,853.06,645.62
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,846.57,639.86
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,783.62,591.57
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,710.84,536.52
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,826.31,625.44
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,888.51,671.92
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,852.89,645.12
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,813.49,615.43
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,766.09,579.6
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,715.96,541.03
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,662.77,499.34
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,606.85,454.43
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,546.54,404.82
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,484.84,352.79
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,421.0,298.26
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,358.28,244.13
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,293.5,189.1
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,229.27,137.38
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,164.09,92.43
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,91.71,59.52
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,93.85,73.7
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,113.44,90.57
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,89.69,71.02
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,65.12,50.48
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,60.85,47.2
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,56.58,43.77
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,45.78,34.48
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,39.26,28.66
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,30.34,20.47
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,21.57,10.9
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,10.23,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,21.68,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,172.49,135.22
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,298.08,244.74
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,371.53,308.22
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,449.83,373.06
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,522.7,430.11
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,592.09,482.06
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,657.19,528.83
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,722.61,574.48
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,825.76,644.89
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,937.66,718.44
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,972.09,738.12
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,991.18,747.91
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,1014.94,759.56
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,1035.04,768.71
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,1045.19,772.17
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,1051.15,773.1
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,1048.51,768.93
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,1041.57,762.21
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1029.34,753.4
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1012.9,742.01
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,982.7,720.25
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,948.77,696.21
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,917.18,674.89
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,882.19,651.27
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,762.42,563.01
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,629.02,463.84
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,596.11,440.08
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,563.05,415.48
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,498.22,367.77
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,438.59,323.86
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,441.76,324.71
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,429.56,312.04
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,381.36,273.9
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,334.95,237.02
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,289.28,201.34
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,249.66,171.55
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,180.27,114.97
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,96.78,65.31
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,86.65,67.02
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,84.6,65.71
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,74.99,58.04
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,71.84,55.73
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,66.65,51.84
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,61.38,47.72
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,54.2,41.64
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,47.0,35.26
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,35.39,24.67
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.14,11.47
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,17.6,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,133.47,104.49
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,246.05,203.32
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,319.92,267.62
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,398.55,333.58
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,473.65,394.19
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,553.05,455.86
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,394.67,324.89
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,201.26,161.45
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,446.62,362.9
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,685.91,547.59
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,689.02,544.72
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,666.99,524.74
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,732.77,571.66
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,776.46,601.87
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,735.36,567.38
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,713.33,546.85
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,705.73,538.52
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,696.14,528.86
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,709.23,537.4
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,719.79,543.98
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,746.15,562.14
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,780.72,585.31
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,738.21,553.22
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,687.0,515.47
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,641.18,479.92
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,597.02,445.63
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,501.24,375.02
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,416.87,312.25
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,423.68,317.4
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,422.1,315.7
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,337.17,252.69
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,262.5,197.35
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,321.36,234.09
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,338.81,232.61
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,278.65,190.91
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,245.56,174.45
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,186.19,124.03
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,104.68,82.17
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,96.44,75.82
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,93.91,74.15
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,90.35,71.43
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,86.69,68.6
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,77.68,61.4
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,70.71,55.77
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,61.3,47.78
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,51.81,39.42
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,37.62,26.65
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,23.25,12.61
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,14.21,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,39.7,11.06
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,133.86,104.83
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,216.28,177.78
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,319.1,266.0
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,418.32,348.73
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,416.31,344.82
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,387.76,319.47
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,555.92,453.73
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,724.99,581.44
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,429.99,349.42
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,74.23,55.3
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,380.83,305.69
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,655.84,514.59
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,503.44,394.05
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,347.19,269.28
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,180.19,139.21
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,28.53,17.41
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,386.05,302.89
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,719.81,548.16
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,664.8,504.06
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,591.97,449.0
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,671.34,507.83
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,726.73,547.85
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,556.49,421.32
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,373.21,282.37
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,372.35,281.62
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,370.8,279.89
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,550.3,418.09
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,668.93,504.75
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,617.9,464.46
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,565.82,423.19
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,511.04,379.59
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,455.72,334.23
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,394.94,282.99
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,336.15,232.61
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,248.75,174.12
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,216.07,162.99
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,194.94,147.37
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,173.52,139.53
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,119.49,95.4
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,57.62,43.67
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,50.63,37.9
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,43.66,32.06
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,53.91,41.11
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,70.18,55.34
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,60.54,47.04
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,50.74,38.34
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,37.77,26.62
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,24.75,13.83
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,26.81,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,79.65,35.96
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,191.94,152.44
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,293.66,241.8
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,171.19,141.88
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,15.21,7.29
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,20.19,11.47
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,25.18,15.56
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,42.89,30.24
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,60.71,44.79
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,84.23,63.67
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,108.47,82.79
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,101.83,76.99
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,95.63,71.63
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,120.07,90.83
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,144.63,109.89
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,182.0,138.82
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,219.4,167.36
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,183.28,138.76
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,148.54,111.36
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,151.99,114.19
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,155.33,116.92
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,166.64,125.59
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,177.74,134.08
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,310.37,236.43
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,429.8,326.09
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,377.08,285.86
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,327.21,248.05
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,202.98,153.61
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,90.72,66.3
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,85.58,62.38
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,80.48,58.43
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,101.25,74.9
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,121.43,90.86
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,122.68,91.79
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,123.82,92.68
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,121.02,90.7
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,118.27,88.8
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,158.11,117.99
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,174.89,140.26
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,147.95,118.71
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,115.18,92.01
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,114.61,91.92
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,109.75,88.16
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,94.92,76.0
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,81.54,64.84
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,64.78,50.49
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,47.88,35.73
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,31.85,21.5
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,15.25,6.43
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,7.87,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.57,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.02,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,8.34,1.11
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,13.68,5.73
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,20.56,11.59
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,27.46,17.4
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,24.4,14.77
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,21.35,12.14
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,40.97,28.26
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,60.71,44.22
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,277.65,221.41
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,484.74,381.19
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,490.4,381.49
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,493.79,380.83
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,464.12,355.39
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,410.61,312.8
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,531.37,402.01
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,649.97,485.51
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,816.27,604.81
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,954.77,696.92
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,946.13,687.67
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,933.6,677.13
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,918.43,663.63
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,899.08,647.54
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,869.42,627.0
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,836.47,604.22
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,788.8,570.04
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,751.22,541.9
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,707.12,510.21
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,660.8,476.38
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,611.65,439.24
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,560.32,399.63
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,505.4,357.18
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,449.22,312.57
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,255.13,177.14
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,124.52,90.22
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,192.72,138.6
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,242.42,171.79
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,209.29,148.49
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,174.67,135.9
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,122.51,94.97
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,76.71,58.21
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,72.2,54.78
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,67.46,51.06
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,62.89,47.64
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,58.26,44.05
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,51.47,38.36
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,44.63,32.4
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,34.56,23.44
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,24.49,13.65
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,11.8,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,37.3,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,116.78,71.04
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,208.76,168.68
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,303.64,252.7
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,383.63,321.76
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,469.74,392.99
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,291.81,244.78
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,76.5,59.03
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,91.23,71.12
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,105.9,82.84
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,115.06,89.87
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,124.28,96.88
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,197.37,156.04
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,294.11,232.06
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,173.82,135.64
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,60.22,43.4
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,63.39,45.83
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,66.57,48.19
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,62.34,44.63
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,58.12,41.09
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,236.36,181.89
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,414.58,316.21
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,340.39,259.62
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,257.11,196.15
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,211.86,161.51
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,167.9,127.46
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,219.78,167.43
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,270.33,205.63
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,222.89,169.32
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,176.79,133.89
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,213.96,162.42
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,249.29,189.08
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,191.35,144.75
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,134.8,101.13
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,126.84,95.11
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,119.13,89.26
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,132.43,100.05
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,144.56,109.99
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,152.63,116.48
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,158.37,127.43
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,146.73,118.43
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,134.95,109.24
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,120.21,97.25
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,105.34,85.0
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,88.63,71.15
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,78.87,63.05
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,68.55,54.2
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,58.07,44.9
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,42.11,30.55
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,25.98,15.39
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
