Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,42.15,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,129.11,84.06
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,222.18,179.51
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,321.35,266.44
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,198.95,166.24
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,29.0,19.18
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,19.81,11.31
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,10.66,3.43
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,40.2,28.37
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,70.39,53.39
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,54.94,40.23
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,39.91,27.57
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,71.32,53.33
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,104.79,80.42
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,139.73,108.31
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,174.96,135.98
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,128.9,98.88
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,84.91,63.34
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,102.03,76.91
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,119.14,90.29
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,149.15,114.04
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,178.95,137.4
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,236.12,181.43
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,292.62,224.06
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,336.3,256.38
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,364.08,276.43
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,299.11,227.05
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,231.3,175.3
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,249.15,189.05
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,266.09,201.82
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,301.96,228.87
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,330.64,250.04
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,369.74,278.07
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,392.34,291.85
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,363.5,266.68
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,329.31,236.83
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,275.36,185.52
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,199.05,116.93
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,161.67,105.8
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,165.52,132.91
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,119.87,95.79
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,79.15,62.09
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,75.83,59.56
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,66.81,52.09
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,62.23,48.44
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,57.58,44.63
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,51.47,39.39
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,45.37,33.94
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,35.35,24.89
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.31,15.1
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,64.96,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,183.06,127.69
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,283.65,231.36
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,393.87,327.16
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,475.41,396.13
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,561.69,465.34
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,448.06,370.14
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,284.29,232.5
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,306.02,248.79
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,326.32,262.99
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,361.39,288.51
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,395.94,313.02
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,381.68,299.92
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,387.05,301.91
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,371.03,287.62
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,354.7,273.3
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,429.42,329.28
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,524.31,397.85
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,611.18,460.84
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,714.92,533.34
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,869.47,645.39
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,967.74,710.83
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,943.07,691.87
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,914.72,671.69
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,883.63,651.05
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,849.16,628.12
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,809.57,600.18
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,767.09,568.53
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,720.24,534.33
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,671.05,497.61
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,618.14,457.2
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,563.44,414.27
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,506.27,368.05
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,447.95,319.64
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,387.55,268.64
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,326.79,216.82
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,265.16,165.73
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,204.07,118.87
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,134.92,75.22
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,81.2,62.58
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,79.14,61.26
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,76.98,59.81
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,73.83,57.39
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,70.61,54.89
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,60.88,46.98
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,56.47,43.48
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,50.62,38.57
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,44.8,33.45
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,35.09,24.67
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.39,15.26
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.58,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,45.69,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,141.69,100.46
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,230.76,186.62
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,329.5,271.23
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,216.35,179.13
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,67.7,51.8
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,103.86,82.38
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,140.51,112.46
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,199.58,160.28
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,245.5,196.34
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,300.44,238.44
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,355.88,279.64
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,382.55,298.1
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,408.59,316.0
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,527.92,404.41
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,647.81,489.23
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,835.96,623.26
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,972.92,712.01
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,973.39,709.52
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,969.91,706.07
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,958.25,698.84
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,942.68,689.17
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,919.69,673.36
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,893.13,655.24
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,862.46,634.38
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,828.61,611.33
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,790.26,584.12
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,749.2,554.01
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,703.93,521.33
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,656.48,486.17
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,605.19,447.2
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,552.29,405.79
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,496.73,361.01
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,440.18,314.16
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,381.4,264.61
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,318.65,211.63
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,257.98,161.63
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,198.2,116.08
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,138.78,80.2
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,90.19,69.79
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,87.93,68.34
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,78.89,61.16
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,75.66,58.7
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,72.34,56.12
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,67.69,52.59
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,62.96,48.87
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,55.98,42.94
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,48.94,36.74
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,37.94,26.9
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.15,15.01
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.59,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,28.11,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,89.32,62.41
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,168.87,135.32
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,254.55,209.62
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,148.41,121.95
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,23.63,14.38
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,32.47,21.79
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,41.34,29.09
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,37.89,26.03
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,34.46,23.0
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,52.24,37.48
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,70.11,51.84
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,91.49,68.85
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,113.12,85.85
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,100.78,75.59
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,88.86,65.77
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,112.47,84.34
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,136.15,102.73
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,136.81,102.89
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,137.46,103.07
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,107.41,79.36
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,77.97,56.08
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,101.96,74.82
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,125.78,93.23
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,116.67,86.03
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,107.73,79.0
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,177.38,133.12
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,245.53,185.31
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,223.93,168.74
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,202.86,152.65
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,255.93,193.29
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,302.1,228.15
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,256.31,193.83
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,216.13,163.66
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,196.67,148.85
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,177.81,134.47
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,188.61,143.08
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,188.54,143.29
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,178.41,135.78
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,168.1,135.13
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,147.97,119.14
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,132.61,106.95
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,118.49,95.47
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,104.24,83.77
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,89.57,71.68
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,74.77,59.26
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,65.74,51.46
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,57.63,44.21
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,43.41,31.51
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,28.87,18.05
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,14.7,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.75,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.3,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,13.3,5.31
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,21.33,12.19
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,31.7,21.02
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,42.11,29.77
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,52.93,38.66
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,64.35,47.89
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,98.72,75.96
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,133.78,104.17
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,241.25,190.95
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,337.76,266.47
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,360.43,282.48
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,382.08,297.78
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,250.1,194.23
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,118.58,89.27
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,125.23,94.52
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,131.85,99.62
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,162.21,123.16
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,192.45,146.3
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,258.6,197.16
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,342.11,260.18
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,337.87,256.5
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,333.45,252.95
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,455.99,345.67
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,555.38,418.51
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,516.66,389.1
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,479.59,361.35
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,449.04,339.26
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,417.17,316.02
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,296.58,225.55
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,183.35,138.98
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,145.91,110.1
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,109.29,81.54
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,112.43,84.18
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,115.39,86.67
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,67.4,48.74
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,17.66,8.73
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,33.42,21.63
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,49.2,36.35
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,38.74,27.62
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,28.32,18.82
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,16.79,8.93
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,35.16,24.08
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,68.7,51.91
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,77.17,58.56
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,85.67,65.17
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,163.51,128.47
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,264.51,208.02
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,283.7,222.04
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,302.6,235.96
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,282.35,218.96
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,243.9,188.12
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,253.49,195.17
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,262.98,202.03
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,326.98,250.05
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,371.2,282.2
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,415.18,314.76
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,457.22,345.5
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,351.17,266.37
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,239.64,181.75
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,274.51,208.86
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,318.58,242.39
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,325.96,247.79
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,332.39,252.59
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,317.21,241.11
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,302.4,229.96
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,357.79,271.81
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,403.27,304.85
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,373.37,281.74
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,344.3,259.39
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,221.05,166.94
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,101.67,75.94
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,103.55,77.9
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,105.3,79.65
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,105.44,79.98
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,105.48,84.04
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,58.06,44.26
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,7.63,0.98
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,64.49,50.34
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,111.21,90.6
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,99.55,80.84
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,83.85,67.53
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,67.44,53.35
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,50.88,38.77
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,35.52,25.09
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,19.86,10.94
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,9.9,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,53.51,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,115.2,85.48
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,191.29,154.02
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,287.67,236.31
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,196.01,160.95
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,71.82,54.88
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,84.94,65.69
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,98.05,76.14
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,130.36,102.51
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,162.95,128.68
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,198.28,156.47
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,253.14,199.02
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,189.12,147.27
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,146.7,112.68
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,145.3,111.16
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,144.07,109.75
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,116.92,88.05
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,90.55,66.97
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,116.8,87.59
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,143.05,107.87
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,143.62,108.16
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,144.14,108.47
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,184.71,139.53
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,224.83,169.69
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,370.89,279.68
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,509.42,379.23
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,491.73,365.55
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,473.76,352.53
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,397.27,296.88
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,331.72,248.73
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,302.83,227.58
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,275.37,207.24
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,231.4,174.7
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,187.44,141.75
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,236.88,178.79
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,278.36,208.53
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,181.83,136.37
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,90.19,66.88
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,132.55,100.23
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,167.67,134.66
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,153.27,123.42
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,127.71,102.84
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,117.99,95.13
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,113.77,91.95
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,102.78,83.09
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,91.43,73.74
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,76.11,60.59
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,59.66,46.19
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,45.2,33.29
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,30.37,19.67
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,15.48,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.51,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.02,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,6.44,0.0
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,9.86,2.72
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,13.68,5.99
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,17.51,9.21
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,29.78,19.48
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,42.12,29.63
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,380.9,308.43
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,705.54,547.36
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,754.57,576.3
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,802.05,606.39
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,837.69,626.92
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,870.7,645.55
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,896.48,659.93
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,919.09,672.28
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,931.98,679.06
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,932.17,677.89
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,932.45,677.09
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,928.9,673.97
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,918.79,666.81
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,904.89,657.41
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,891.71,647.37
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,860.46,625.71
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,830.83,605.93
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,798.15,583.85
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,760.07,557.34
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,719.62,528.71
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,675.58,497.54
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,629.56,464.09
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,580.11,426.68
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,532.18,389.11
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,476.95,345.16
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,421.04,299.42
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,338.55,241.43
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,296.82,218.56
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,258.36,190.63
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,232.0,172.56
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,200.72,149.56
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,179.0,143.49
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,164.33,132.29
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,143.06,115.45
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,107.88,86.49
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,73.2,57.45
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,68.67,53.93
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,64.05,50.2
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,57.56,44.6
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,51.03,38.77
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,38.38,27.48
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,28.07,17.84
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.51,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.02,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,6.06,0.0
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,9.1,2.03
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,12.16,4.66
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,15.22,7.25
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,11.8,4.31
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,8.37,1.38
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,21.39,12.24
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,34.47,23.03
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,33.73,22.26
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,32.99,21.51
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,47.7,33.36
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,62.48,45.08
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,308.06,238.45
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,542.11,405.99
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,654.89,482.79
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,762.83,554.17
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,783.21,563.72
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,800.51,572.21
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,866.04,617.65
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,909.96,646.15
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,878.64,625.5
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,859.48,613.56
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,829.74,595.58
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,796.95,575.31
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,759.82,550.36
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,720.06,522.93
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,675.91,492.61
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,629.68,459.71
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,579.76,422.94
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,528.5,383.79
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,474.51,340.99
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,418.66,295.47
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,360.63,247.39
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,302.62,198.86
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,243.75,151.29
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,185.89,108.91
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,128.07,77.0
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,91.78,71.54
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,82.64,64.35
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,80.54,62.97
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,77.49,60.65
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,74.35,58.22
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,69.88,54.74
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,65.33,51.09
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,58.18,45.05
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,50.93,38.69
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,38.36,27.48
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,28.07,17.89
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,14.1,0.75
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,116.16,22.94
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,241.99,189.85
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,331.03,270.49
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,429.87,354.51
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,505.21,416.23
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,584.21,477.64
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,644.31,520.68
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,708.76,565.26
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,761.54,598.62
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,812.97,629.94
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,855.25,654.34
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,884.64,669.45
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,914.83,687.64
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,941.8,703.59
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,960.62,713.24
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,975.68,720.54
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,984.41,724.76
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,989.1,726.54
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,985.9,722.43
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,978.58,715.86
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,965.76,707.26
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,948.9,696.15
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,925.89,679.74
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,899.11,660.95
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,867.1,639.64
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,831.76,616.06
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,791.45,588.21
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,748.33,557.09
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,701.25,521.96
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,651.85,484.31
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,599.22,443.48
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,544.84,400.1
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,487.34,353.01
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,428.77,303.81
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,368.26,252.26
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,307.56,200.44
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,246.32,150.27
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,185.57,105.68
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,124.66,73.05
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,79.31,61.2
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,77.2,59.81
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,74.98,58.29
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,71.82,55.84
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,68.54,53.28
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,64.59,50.21
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,55.93,42.99
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,50.08,38.05
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,44.21,32.89
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,36.03,25.56
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.91,17.91
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,13.73,1.4
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
