Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,115.01,37.26
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,236.58,184.38
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,325.29,261.63
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,423.69,341.75
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,499.36,400.17
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,578.73,457.77
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,642.05,500.07
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,702.3,538.11
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,754.62,573.99
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,805.6,608.44
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,847.02,634.7
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,885.91,658.89
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,905.77,670.21
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,932.92,686.6
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,951.5,696.02
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,966.34,703.2
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,974.39,706.85
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,978.45,708.18
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,975.2,703.69
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,967.87,696.86
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,954.64,687.83
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,937.44,676.45
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,914.21,660.04
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,887.32,641.42
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,855.33,620.79
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,820.13,598.03
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,780.53,571.23
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,738.29,541.69
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,692.14,508.67
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,643.75,473.07
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,591.86,434.07
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,538.3,392.4
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,482.29,347.42
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,425.18,300.14
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,365.78,250.15
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,306.07,199.58
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,245.61,150.41
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,185.74,106.85
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,118.25,69.29
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,84.36,65.42
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,82.17,63.98
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,79.85,62.4
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,77.55,60.7
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,69.41,54.02
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,65.3,50.92
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,61.14,47.68
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,55.48,42.91
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,49.86,37.96
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,40.44,29.44
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,30.97,20.53
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.55,2.51
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,11.43,0.0
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,23.52,13.63
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,47.81,34.69
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,71.39,55.05
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,100.02,79.55
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,140.94,113.78
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,104.63,82.75
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,81.65,62.76
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,138.6,109.93
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,214.05,170.94
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,179.01,141.45
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,161.35,126.22
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,158.89,123.63
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,156.74,121.33
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,203.07,157.61
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,249.57,193.3
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,247.57,191.21
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,245.7,189.37
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,378.82,291.44
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,493.3,375.87
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,598.5,453.84
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,695.62,523.85
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,651.31,489.04
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,595.9,447.27
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,531.65,399.72
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,461.82,347.79
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,413.05,311.7
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,367.02,277.32
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,317.44,240.3
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,269.18,203.97
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,332.16,251.61
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,383.06,288.73
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,399.7,299.05
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,398.6,294.34
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,358.69,256.67
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,296.55,198.77
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,239.9,152.45
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,184.45,111.85
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,156.65,109.33
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,180.96,145.61
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,166.09,133.82
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,156.4,126.31
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,120.04,96.44
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,88.95,70.59
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,80.97,64.21
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,74.55,59.01
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,65.21,51.13
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,55.67,42.82
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,43.97,32.36
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,32.16,21.48
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,16.25,4.07
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,93.95,44.59
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,188.77,146.52
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,268.92,216.72
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,358.39,292.12
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,436.86,355.97
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,515.0,417.2
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,368.01,298.31
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,192.17,152.11
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,202.61,159.72
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,212.69,166.56
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,247.62,193.27
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,282.47,219.45
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,327.59,253.24
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,372.49,286.22
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,671.34,513.66
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,912.45,683.07
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,781.61,585.63
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,606.11,454.41
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,787.49,588.52
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,921.68,681.67
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,909.84,672.11
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,894.26,661.15
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,879.1,649.3
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,847.06,626.14
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,817.33,605.51
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,784.59,582.18
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,699.31,517.02
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,605.48,446.38
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,531.1,392.08
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,464.01,342.72
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,444.17,328.07
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,423.12,312.05
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,374.34,276.07
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,335.5,247.62
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,332.76,241.49
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,314.91,222.39
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,256.73,169.46
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,181.57,106.01
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,119.21,72.49
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,91.72,70.39
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,89.84,69.25
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,87.83,67.99
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,84.84,65.77
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,81.75,63.44
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,76.95,59.78
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,72.04,55.92
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,62.11,47.64
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,54.38,41.0
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,43.32,31.25
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,32.19,21.14
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,16.26,4.46
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,77.66,40.19
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,172.29,133.45
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,245.66,197.51
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,326.38,265.68
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,246.98,201.21
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,138.14,109.55
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,280.66,228.11
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,436.36,351.95
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,334.78,267.86
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,222.86,174.74
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,401.86,317.83
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,588.93,459.83
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,623.79,483.7
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,657.05,506.85
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,787.19,602.97
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,906.33,686.79
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,917.25,692.71
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,924.53,696.87
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,922.31,693.53
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,916.31,687.76
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,894.75,672.2
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,879.96,661.52
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,658.11,496.22
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,405.28,303.21
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,394.24,295.38
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,383.13,286.98
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,419.48,314.13
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,451.77,337.82
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,451.07,337.08
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,444.19,331.77
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,348.01,260.01
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,262.74,196.15
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,351.55,259.92
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,411.46,296.27
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,354.99,252.97
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,315.38,224.86
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,270.29,191.81
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,240.21,172.33
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,193.63,140.84
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,167.15,132.37
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,157.52,125.2
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,147.45,117.61
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,133.26,106.33
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,116.22,92.55
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,104.98,83.65
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,89.29,70.79
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,78.79,62.08
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,71.39,55.72
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,52.75,39.43
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,33.74,22.58
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,17.49,5.75
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,95.61,55.12
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,187.59,146.85
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,276.96,224.71
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,377.61,309.93
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,459.51,376.9
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,541.23,441.25
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,615.77,496.98
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,692.21,551.08
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,746.8,586.94
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,795.47,617.72
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,844.47,646.77
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,891.47,673.61
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,923.22,690.89
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,939.89,698.07
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,961.43,707.74
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,979.35,714.95
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,987.49,717.31
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,991.56,717.29
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,989.16,713.3
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,982.61,706.88
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,968.75,696.9
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,950.85,684.51
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,928.12,668.31
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,901.55,649.77
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,868.16,628.14
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,831.52,604.33
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,791.09,576.11
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,747.82,545.32
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,700.29,510.84
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,650.44,473.78
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,596.94,433.04
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,541.64,389.71
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,483.7,342.84
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,424.66,293.95
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,363.85,243.06
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,302.78,192.04
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,241.02,142.61
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,179.75,99.72
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,118.59,70.69
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,82.07,62.35
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,80.05,60.96
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,77.92,59.42
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,75.15,57.36
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,72.31,55.23
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,62.9,47.66
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,58.88,44.53
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,53.42,40.05
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,47.98,35.42
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,39.53,27.99
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,31.12,20.29
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,15.3,4.67
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,105.08,64.98
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,207.83,163.87
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,290.81,235.91
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,389.02,317.74
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,462.56,377.54
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,539.55,437.76
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,603.34,485.95
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,668.02,532.87
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,720.03,568.26
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,771.0,602.19
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,807.69,625.31
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,847.29,650.3
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,877.56,668.03
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,904.73,683.53
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,813.9,615.7
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,694.73,524.25
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,842.35,633.37
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,939.59,699.9
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,935.47,694.36
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,927.46,687.06
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,914.76,677.63
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,898.29,665.82
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,871.93,646.37
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,856.66,634.63
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,811.44,603.34
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,790.16,587.07
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,748.01,556.21
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,704.18,523.77
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,659.23,489.96
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,612.58,454.17
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,560.75,412.86
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,510.35,372.06
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,330.81,242.02
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,203.02,151.45
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,218.91,163.52
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,235.18,175.5
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,172.92,129.21
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,101.68,75.12
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,129.98,97.49
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,155.32,123.17
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,153.9,122.36
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,153.75,122.68
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,130.24,103.72
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,102.14,80.73
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,102.94,81.91
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,108.17,86.72
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,90.9,72.35
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,73.33,57.38
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,52.98,39.67
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,31.9,21.12
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,16.53,5.88
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,3.98,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,55.29,32.49
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,118.22,90.35
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,180.51,143.72
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,246.2,198.92
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,143.16,114.76
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,39.78,27.37
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,61.46,45.08
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,84.84,63.83
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,120.23,92.28
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,156.12,120.73
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,185.95,143.83
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,215.86,166.69
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,180.0,137.9
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,145.91,110.55
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,190.38,144.95
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,235.05,178.86
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,437.02,333.92
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,600.28,454.45
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,497.5,375.57
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,378.56,284.68
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,213.74,160.64
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,56.0,38.34
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,75.67,53.62
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,95.33,68.69
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,270.03,202.56
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,434.76,323.99
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,439.48,327.01
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,442.48,329.15
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,449.98,334.5
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,450.76,334.69
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,446.88,331.33
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,438.58,324.12
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,413.37,303.66
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,387.4,281.77
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,296.1,216.16
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,223.58,166.27
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,236.02,174.0
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,229.92,168.18
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,197.34,147.0
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,185.77,147.11
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,164.35,130.23
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,144.28,114.31
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,130.4,103.35
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,115.7,91.59
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,114.16,90.85
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,112.86,90.21
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,93.18,73.92
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,73.43,57.21
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,52.38,39.01
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,30.56,19.95
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,16.39,6.05
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,11.14,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,96.37,64.52
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,187.96,150.57
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,269.07,222.12
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,359.42,299.52
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,431.27,359.24
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,513.87,425.1
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,582.22,476.83
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,651.93,527.74
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,705.43,565.13
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,758.01,600.62
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,803.46,629.19
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,847.07,655.88
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,872.18,669.48
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,900.32,685.14
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,922.89,695.39
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,941.97,703.14
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,950.72,706.65
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,955.56,707.7
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,939.99,693.93
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,935.03,687.55
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,922.52,677.19
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,906.17,664.45
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,885.35,647.98
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,860.86,629.28
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,829.66,607.88
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,795.43,583.59
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,756.9,554.5
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,715.71,523.23
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,670.53,490.24
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,623.22,454.85
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,572.98,416.34
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,520.98,375.33
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,465.63,330.67
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,409.31,284.06
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,351.61,235.64
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,293.51,187.05
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,234.51,140.44
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,168.72,94.66
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,108.6,66.64
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,85.37,65.62
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,83.61,64.42
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,81.74,63.1
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,78.26,60.45
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,68.91,52.84
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,65.12,50.07
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,61.28,47.16
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,55.34,42.24
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,49.34,37.08
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,41.0,29.73
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,32.66,22.09
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,20.32,9.39
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,7.87,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,21.51,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,126.82,87.81
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,215.67,172.15
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,291.69,239.19
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,381.17,315.1
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,290.11,240.02
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,171.83,139.3
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,129.32,103.2
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,81.16,62.02
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,185.59,148.21
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,286.81,228.97
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,327.86,260.13
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,368.9,290.91
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,354.47,277.97
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,339.15,264.54
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,341.4,264.93
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,343.37,265.12
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,419.63,323.45
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,513.73,393.45
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,558.26,425.31
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,600.66,455.27
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,496.75,377.09
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,380.87,289.16
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,366.01,278.09
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,351.38,266.93
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,448.31,340.64
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,544.79,411.75
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,491.25,370.65
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,437.57,329.93
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,481.25,363.81
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,511.41,386.46
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,521.48,393.21
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,505.6,377.54
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,370.7,276.5
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,283.34,215.07
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,300.59,218.57
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,293.52,198.29
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,239.62,154.83
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,187.25,117.98
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,135.02,92.38
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,116.54,92.59
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,114.66,91.53
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,110.99,88.95
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,105.58,84.71
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,99.93,80.24
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,92.91,74.69
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,85.68,68.85
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,75.78,60.51
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,65.64,51.72
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,51.82,39.43
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,37.48,26.4
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,21.67,10.75
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,25.05,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,126.44,90.17
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,209.96,170.15
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,283.35,236.47
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,370.41,312.57
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,301.69,254.98
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,222.81,186.07
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,257.01,214.46
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,291.04,242.03
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,240.21,198.05
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,187.96,152.71
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,155.35,124.69
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,124.32,98.08
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,137.12,108.43
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,149.96,118.72
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,149.96,118.45
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,150.07,118.3
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,201.39,159.77
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,252.85,200.75
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,202.57,159.79
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,154.02,120.29
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,157.82,123.33
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,161.47,126.21
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,401.05,317.56
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,608.89,475.17
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,603.98,470.77
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,587.2,458.25
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,394.74,309.63
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,212.79,165.39
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,231.32,180.2
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,249.01,194.06
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,205.66,159.63
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,163.26,125.9
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,202.31,156.85
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,238.57,185.25
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,211.38,163.99
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,185.1,143.51
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,146.23,113.01
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,108.06,82.8
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,135.94,105.5
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,161.05,131.99
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,155.37,127.82
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,142.31,117.4
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,136.62,112.97
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,126.8,104.97
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,115.02,95.35
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,99.31,82.12
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,77.38,63.01
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,56.2,44.26
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,45.79,34.83
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,35.33,25.07
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,21.8,11.41
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,8.65,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
