Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,38.9,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,152.07,111.8
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,251.5,204.88
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,335.85,279.13
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,428.44,357.38
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,499.3,415.62
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,573.12,473.85
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,634.91,520.79
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,693.96,563.05
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,744.57,597.57
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,793.73,630.31
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,834.27,656.24
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,872.32,680.09
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,890.67,689.54
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,916.0,704.03
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,934.25,713.52
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,948.79,720.56
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,956.23,722.53
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,959.69,721.97
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,955.91,717.03
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,948.09,709.57
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,934.45,699.74
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,916.86,687.38
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,893.74,670.07
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,866.95,650.39
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,834.74,628.04
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,799.4,602.79
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,760.09,572.63
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,718.11,540.08
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,671.66,504.7
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,623.0,466.79
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,571.51,425.72
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,518.29,382.12
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,462.71,335.43
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,406.03,286.78
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,346.95,235.79
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,287.61,184.99
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,227.81,136.63
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,168.52,95.76
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,109.03,69.91
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,81.52,63.26
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,79.57,61.99
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,77.5,60.6
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,74.48,58.27
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,71.35,55.84
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,67.55,53.01
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,58.78,45.79
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,53.39,41.27
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,47.98,36.56
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,40.36,29.75
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.76,22.69
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,20.76,10.73
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,8.65,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,39.98,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,152.37,112.38
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,252.33,203.88
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,333.72,274.99
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,422.81,349.96
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,493.43,406.51
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,567.03,462.75
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,629.05,507.69
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,691.63,550.35
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,738.3,581.41
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,787.44,613.73
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,828.03,638.22
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,866.19,660.64
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,895.85,677.91
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,910.97,685.26
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,929.41,695.05
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,944.19,702.39
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,951.43,705.86
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,954.74,706.9
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,952.23,702.87
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,945.66,696.36
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,757.84,563.45
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,529.35,393.54
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,729.6,544.22
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,866.84,640.9
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,835.34,618.46
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,800.67,594.15
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,760.88,564.11
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,718.43,531.73
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,672.56,497.28
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,624.42,460.29
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,573.05,419.91
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,519.88,377.0
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,463.97,330.84
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,406.9,282.66
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,347.9,232.49
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,288.72,182.65
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,228.82,135.33
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,169.36,95.35
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,109.82,70.46
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,84.02,64.54
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,82.19,63.39
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,80.23,62.12
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,76.97,59.63
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,73.58,57.0
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,64.5,49.74
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,60.93,47.06
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,55.28,42.37
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,49.59,37.48
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,41.96,30.76
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,34.39,23.79
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,22.41,12.03
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,10.23,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,66.74,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,188.44,139.4
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,292.83,233.19
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,371.97,301.1
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,458.06,371.61
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,527.18,425.68
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,595.71,476.76
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,653.56,516.33
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,711.09,553.39
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,760.01,584.2
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,807.25,613.16
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,843.58,633.4
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,867.25,644.97
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,894.77,659.85
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,918.97,672.41
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,934.26,679.78
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,945.72,684.85
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,951.76,686.2
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,953.83,685.15
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,948.72,678.99
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,939.59,670.53
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,925.12,660.84
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,906.77,648.83
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,832.86,597.0
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,737.5,528.3
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,733.85,526.91
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,726.2,521.83
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,670.02,483.33
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,615.52,445.72
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,626.3,455.23
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,612.03,444.8
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,560.83,405.46
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,508.04,363.89
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,449.9,319.2
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,407.15,287.04
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,346.61,242.92
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,305.24,214.64
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,265.71,184.59
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,225.79,156.83
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,166.13,119.15
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,134.96,105.38
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,134.79,105.85
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,139.92,110.62
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,109.06,85.65
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,81.26,62.89
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,78.24,60.89
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,75.23,58.79
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,65.84,51.01
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,56.02,42.66
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,43.7,31.98
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,33.56,22.9
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,22.28,11.93
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,11.8,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,76.06,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,176.98,132.08
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,276.47,221.45
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,354.16,288.32
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,438.57,357.85
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,507.44,412.19
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,578.96,465.99
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,637.71,507.24
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,693.21,543.45
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,742.25,576.74
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,789.76,608.44
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,830.04,633.45
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,867.84,656.45
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,885.65,665.68
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,910.31,679.68
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,928.72,688.45
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,943.48,694.86
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,950.82,696.49
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,954.19,695.7
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,950.75,690.67
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,943.28,683.25
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,929.15,672.58
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,911.08,659.53
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,889.11,643.31
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,863.34,624.78
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,830.96,603.25
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,795.42,578.9
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,756.19,551.24
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,714.19,521.06
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,667.67,486.98
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,618.84,450.32
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,567.03,409.82
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,513.52,366.9
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,457.33,322.1
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,399.96,274.97
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,341.22,225.62
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,282.42,176.62
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,222.36,129.45
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,162.76,89.95
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,103.58,66.79
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,89.24,68.55
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,78.68,60.19
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,76.9,59.07
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,74.19,57.16
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,71.39,55.15
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,67.59,52.37
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,58.84,45.25
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,53.84,41.13
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,48.84,36.84
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,41.23,30.15
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,33.63,23.2
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,22.48,12.37
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,11.02,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,16.13,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,45.3,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,135.47,101.08
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,215.51,173.28
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,289.85,238.05
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,371.99,307.33
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,400.57,330.63
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,426.15,350.29
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,348.52,284.55
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,241.33,194.0
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,401.95,323.59
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,537.69,428.79
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,680.4,536.28
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,814.53,631.98
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,844.05,649.11
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,870.57,664.62
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,887.65,673.86
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,901.17,680.74
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,909.47,684.81
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,914.02,686.46
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,911.24,682.24
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,904.58,675.58
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,891.79,664.91
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,875.25,651.88
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,823.02,610.2
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,762.44,562.18
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,776.62,576.08
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,762.36,569.34
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,673.28,499.63
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,582.17,429.42
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,556.27,410.63
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,528.62,389.84
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,454.52,335.2
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,395.28,291.85
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,406.15,294.49
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,388.59,270.32
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,330.37,228.21
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,305.73,215.42
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,224.52,161.05
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,172.12,128.9
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,119.6,85.18
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,96.19,74.29
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,94.61,73.4
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,92.88,72.39
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,88.08,68.81
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,82.95,64.91
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,78.58,61.6
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,74.09,58.1
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,65.67,51.11
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,56.91,43.63
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,45.47,33.59
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,36.34,25.28
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,24.42,13.9
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,12.72,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,6.69,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.38,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.76,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.51,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.27,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.03,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,22.13,12.86
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,40.6,28.07
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,46.03,32.42
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,51.47,36.75
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,48.04,33.72
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,44.6,30.74
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,40.01,26.91
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,35.42,23.11
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,112.77,85.31
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,193.74,148.98
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,160.33,122.33
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,127.9,96.56
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,127.83,96.23
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,127.74,95.85
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,132.0,99.1
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,136.17,102.27
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,105.31,77.97
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,74.9,53.92
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,52.98,36.59
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,31.14,19.23
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,143.05,107.36
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,252.39,190.76
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,365.81,276.64
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,458.88,344.9
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,328.18,247.64
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,210.89,159.45
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,235.61,178.56
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,250.41,189.65
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,231.38,175.21
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,222.22,168.49
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,230.46,173.19
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,227.56,170.25
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,137.94,104.7
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,31.48,21.18
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,84.65,66.58
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,130.94,106.18
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,130.11,105.88
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,129.95,106.19
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,115.84,94.7
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,101.27,82.62
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,85.69,69.27
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,69.67,55.29
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,54.46,41.84
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,38.23,27.27
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,23.32,13.31
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,7.6,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,3.93,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.01,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,106.78,78.44
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,186.3,147.93
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,244.85,198.95
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,306.77,251.45
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,317.26,260.11
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,324.33,265.02
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,360.46,292.51
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,377.54,304.39
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,318.37,254.19
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,236.76,186.08
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,258.25,202.05
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,279.39,217.45
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,277.95,215.45
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,276.48,213.51
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,292.21,224.69
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,307.62,235.51
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,628.8,484.15
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,896.98,678.58
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,899.75,676.66
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,888.73,666.5
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,877.86,657.59
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,863.3,645.84
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,797.14,592.87
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,726.14,537.08
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,713.25,527.18
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,697.56,514.96
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,703.18,520.52
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,683.92,507.31
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,640.47,473.69
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,594.97,437.95
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,546.56,398.7
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,496.17,357.03
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,443.03,312.93
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,388.94,267.31
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,332.94,219.93
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,276.57,172.99
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,213.0,123.97
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,155.67,86.78
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,98.78,65.2
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,88.64,67.51
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,86.81,66.38
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,84.85,65.15
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,75.87,57.94
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,73.32,56.05
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,69.51,53.19
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,65.61,50.19
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,59.93,45.59
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,54.18,40.76
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,45.75,33.49
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,37.25,25.88
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,23.64,13.37
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,12.17,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,11.9,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,31.44,0.62
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,107.2,78.38
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,175.79,137.92
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,261.08,209.54
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,344.9,278.54
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,410.02,330.54
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,478.73,383.52
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,542.73,431.44
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,618.49,486.38
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,668.19,520.15
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,716.95,552.46
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,759.32,579.31
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,799.89,604.35
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,829.05,621.48
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,848.88,632.26
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,867.98,642.62
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,883.7,650.74
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,891.8,655.18
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,896.23,657.36
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,892.11,652.7
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,884.22,645.75
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,872.52,637.42
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,857.12,626.77
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,833.3,609.27
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,806.26,589.08
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,776.57,568.04
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,744.14,544.83
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,706.05,517.39
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,666.26,488.24
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,624.1,456.74
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,580.32,423.32
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,532.64,386.37
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,484.15,347.94
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,433.11,306.68
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,381.74,264.36
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,336.32,227.7
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,296.67,196.78
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,245.85,160.0
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,199.45,131.15
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,159.7,115.14
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,163.64,127.71
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,133.81,104.3
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,109.54,85.09
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,105.52,82.31
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,101.36,79.37
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,98.46,77.42
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,95.54,75.39
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,85.64,67.35
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,73.93,57.53
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,59.15,44.79
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,44.15,31.58
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,27.42,16.43
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,6.69,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,13.11,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,100.53,73.95
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,178.7,141.02
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,254.52,205.17
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,324.66,263.41
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,389.03,315.38
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,456.83,368.43
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,511.88,409.98
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,567.47,450.9
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,617.9,486.72
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,668.03,521.5
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,705.95,546.58
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,741.88,569.97
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,781.86,595.48
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,812.13,613.96
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,829.88,623.61
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,844.3,631.03
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,856.28,636.28
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,864.85,639.33
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,864.98,636.82
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,861.55,632.01
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,851.59,624.03
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,838.13,613.73
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,707.55,517.48
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,568.87,414.93
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,417.01,306.7
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,260.08,191.38
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,239.61,176.51
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,219.53,161.6
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,215.56,158.65
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,211.59,155.69
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,338.33,248.77
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,438.02,317.74
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,394.29,284.88
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,361.73,260.75
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,331.88,237.63
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,301.33,214.03
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,266.79,188.85
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,233.48,166.4
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,199.19,155.15
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,184.54,144.07
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,171.38,134.34
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,150.52,118.28
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,125.88,98.69
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,103.78,80.95
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,96.66,75.7
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,89.3,70.1
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,79.61,62.23
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,69.66,53.9
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,56.79,42.81
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,43.19,30.8
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,27.15,16.32
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,10.78,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,22.11,12.01
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,38.4,26.02
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,59.18,43.58
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,79.72,60.7
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,103.97,80.8
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,128.71,101.0
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,189.63,150.15
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,241.13,190.66
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,326.45,256.86
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,398.14,310.78
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,343.75,266.09
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,267.64,205.14
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,160.2,121.52
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,76.66,55.29
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,245.23,186.55
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,414.19,310.79
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,666.07,495.07
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,867.18,632.97
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,863.08,625.37
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,855.34,617.39
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,845.43,609.71
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,832.03,599.77
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,769.13,553.49
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,705.64,507.07
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,726.92,524.19
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,734.43,530.77
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,606.61,439.31
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,490.04,355.1
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,494.6,359.08
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,491.53,356.51
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,473.8,343.1
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,452.13,326.17
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,425.58,303.68
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,383.42,266.89
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,335.34,228.32
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,290.66,193.23
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,243.56,157.87
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,196.31,127.5
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,147.11,114.68
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,136.59,106.62
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,149.41,117.59
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,160.18,126.96
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,132.05,104.42
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,103.4,81.21
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,101.54,80.16
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,101.12,80.22
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,88.45,69.88
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,75.49,59.02
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,59.97,45.69
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,44.15,31.79
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,27.83,17.07
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,10.67,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
