Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,7.27,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,15.22,0.87
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,73.09,52.83
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,126.52,99.01
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,186.92,150.33
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,262.48,212.81
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,322.26,261.04
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,385.27,310.36
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,442.45,353.87
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,501.82,397.86
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,550.75,432.52
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,617.6,479.0
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,662.94,508.43
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,707.5,536.71
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,740.63,557.82
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,771.75,577.28
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,796.12,590.9
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,822.41,605.48
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,682.27,503.62
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,545.02,402.25
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,379.43,282.85
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,225.55,167.63
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,229.59,170.94
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,233.45,173.65
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,462.52,342.93
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,664.15,480.55
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,635.73,458.32
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,606.88,437.66
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,543.06,392.91
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,487.29,353.51
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,497.33,360.91
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,498.61,361.15
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,485.9,351.01
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,461.57,331.6
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,415.8,297.59
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,371.45,265.21
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,335.65,232.4
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,284.73,186.22
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,234.26,158.23
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,226.48,164.34
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,205.22,160.39
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,186.94,146.48
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,175.72,138.29
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,164.09,129.68
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,145.2,114.88
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,131.92,104.52
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,119.94,95.24
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,107.69,85.55
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,92.06,72.82
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,76.04,59.46
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,59.56,45.35
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,42.73,30.63
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,26.84,16.3
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,9.9,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,5.11,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,14.96,1.55
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,70.93,51.03
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,120.26,93.52
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,165.79,132.3
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,213.73,172.17
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,273.39,219.86
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,323.19,258.25
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,325.14,257.28
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,338.18,264.46
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,361.32,280.06
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,382.86,293.95
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,322.05,245.59
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,276.15,208.54
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,271.77,204.43
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,250.0,187.29
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,258.29,192.54
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,266.5,197.47
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,305.67,225.39
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,327.12,240.06
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,337.57,247.18
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,347.51,254.06
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,294.0,216.36
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,232.5,172.26
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,215.74,160.27
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,199.22,148.09
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,198.56,148.02
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,197.79,147.79
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,214.92,160.72
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,231.47,173.13
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,223.61,167.62
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,215.84,162.25
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,282.18,212.04
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,341.6,255.32
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,346.56,257.81
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,338.87,250.68
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,310.92,229.45
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,283.43,208.71
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,249.88,175.22
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,192.0,127.24
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,143.56,114.39
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,135.04,107.82
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,137.23,109.95
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,145.04,116.76
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,139.94,112.88
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,132.03,106.69
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,117.32,94.89
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,102.31,82.67
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,86.77,69.61
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,70.95,56.06
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,55.73,42.85
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,39.12,28.13
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,24.08,14.42
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,17.92,9.05
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,29.06,18.9
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,44.66,32.46
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,60.25,45.87
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,77.13,60.16
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,93.88,74.11
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,111.01,88.05
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,128.22,101.82
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,158.86,126.58
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,189.84,151.18
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,235.56,187.08
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,266.54,210.7
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,297.3,233.76
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,327.74,256.19
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,334.86,260.27
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,341.65,264.16
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,329.14,253.83
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,316.83,243.79
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,318.01,243.78
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,318.99,243.6
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,349.54,266.35
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,378.77,287.78
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,370.96,280.97
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,363.0,274.26
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,317.75,240.45
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,268.98,203.81
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,274.3,207.94
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,279.18,211.58
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,273.76,207.48
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,268.29,203.37
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,261.31,198.13
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,254.29,192.87
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,250.37,189.94
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,246.12,186.76
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,208.08,157.94
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,171.13,129.82
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,161.39,122.83
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,151.89,116.02
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,166.51,134.05
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,169.9,137.19
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,137.43,110.91
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,90.6,72.07
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,82.91,65.84
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,75.15,59.46
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,65.59,51.46
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,55.97,43.3
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,46.36,35.04
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,36.71,26.61
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,27.48,18.46
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,18.27,10.23
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,11.4,3.92
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.33,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,8.35,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,19.85,10.48
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,31.73,20.87
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,48.0,34.85
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,64.03,48.48
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,81.35,62.84
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,98.53,76.79
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,141.82,112.4
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,200.33,159.52
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,223.82,177.6
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,247.14,195.37
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,216.08,169.32
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,172.71,133.75
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,158.95,122.27
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,145.74,111.25
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,142.94,108.6
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,140.26,106.05
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,284.51,217.77
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,420.65,318.33
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,555.26,416.05
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,683.17,504.24
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,601.89,443.01
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,536.47,393.9
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,572.41,418.74
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,604.37,439.47
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,574.93,417.58
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,545.73,396.35
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,524.71,381.34
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,503.45,366.03
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,361.5,266.05
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,229.39,170.0
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,209.28,155.27
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,189.6,140.4
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,250.63,185.72
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,305.17,225.02
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,289.49,213.04
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,272.86,200.54
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,251.66,185.24
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,229.97,170.35
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,197.17,155.93
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,188.08,149.21
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,174.55,139.04
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,160.58,128.41
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,147.69,118.55
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,134.07,107.93
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,119.67,96.48
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,104.81,84.42
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,79.82,63.3
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,58.28,44.84
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,50.1,37.69
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,39.42,28.14
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,27.66,17.36
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,15.92,1.86
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.39,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.75,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.27,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,3.78,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,5.68,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,7.59,0.79
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,32.85,22.16
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,58.59,43.6
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,35.57,24.16
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,12.97,5.18
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,43.33,30.26
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,74.16,55.25
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,81.44,60.8
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,88.73,66.33
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,100.11,75.23
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,111.48,84.06
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,148.3,112.89
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,185.32,141.36
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,200.31,152.64
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,215.15,163.78
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,201.19,152.49
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,187.49,141.52
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,216.15,163.33
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,244.37,184.53
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,350.27,263.5
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,441.93,329.43
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,500.06,371.43
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,543.49,402.32
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,556.45,411.59
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,561.73,415.18
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,533.46,394.23
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,504.73,372.81
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,432.99,319.81
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,372.87,275.83
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,350.4,259.7
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,328.17,243.43
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,306.92,227.1
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,275.4,203.06
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,258.72,190.96
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,233.03,173.01
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,175.47,139.05
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,132.13,104.27
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,125.56,99.47
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,118.91,94.51
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,101.02,79.93
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,82.79,64.92
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,72.25,56.37
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,61.63,47.59
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,51.27,38.81
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,40.57,29.58
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,30.56,20.86
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,20.57,12.04
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,12.93,5.12
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,5.3,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,2.75,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,7.47,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,14.51,3.37
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,52.36,37.34
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,88.74,69.26
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,137.35,111.28
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,179.79,147.6
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,239.8,198.39
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,318.03,262.83
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,246.29,201.64
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,153.56,122.48
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,172.81,137.91
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,192.09,153.04
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,204.27,161.97
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,216.41,170.78
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,263.72,207.37
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,295.05,230.81
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,282.72,219.98
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,254.51,197.11
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,373.07,288.18
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,474.3,362.87
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,544.04,412.91
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,594.23,448.01
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,510.17,384.95
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,415.69,314.08
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,366.45,276.97
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,309.86,234.03
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,357.21,269.46
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,392.69,295.37
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,428.69,321.23
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,460.68,343.57
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,493.31,367.56
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,516.38,383.25
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,472.8,350.2
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,432.58,319.89
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,413.07,302.8
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,378.29,272.69
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,329.67,228.86
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,266.53,172.33
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,230.49,154.71
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,222.99,162.3
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,182.84,146.32
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,166.05,133.1
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,157.96,127.15
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,163.41,132.4
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,122.53,98.69
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,78.67,61.95
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,68.79,53.88
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,58.84,45.58
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,48.68,36.88
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,38.25,27.82
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,29.01,19.71
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,19.81,11.51
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,12.16,4.59
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,4.54,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.36,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,2.64,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,6.44,0.0
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,8.35,1.49
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,9.12,2.15
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,9.89,2.79
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,19.45,10.9
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,29.06,18.96
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,26.78,16.94
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,24.51,14.95
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,39.55,27.45
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,54.68,39.89
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,65.2,48.44
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,75.87,57.04
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,67.67,50.09
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,59.57,43.28
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,66.66,48.97
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,73.86,54.72
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,118.36,90.45
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,163.02,125.55
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,463.64,360.4
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,728.5,551.29
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,609.28,461.06
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,487.67,369.85
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,495.79,375.27
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,493.82,372.66
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,512.45,385.7
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,526.55,394.84
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,507.37,379.18
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,482.98,359.78
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,455.96,338.28
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,428.18,315.94
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,371.14,274.5
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,324.77,241.66
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,302.29,223.92
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,284.97,209.7
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,263.12,190.61
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,222.66,159.96
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,177.03,140.94
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,160.98,128.39
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,157.22,126.03
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,153.24,123.44
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,140.57,113.42
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,135.12,109.36
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,102.99,82.89
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,74.45,58.98
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,68.53,54.07
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,59.92,46.65
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,51.03,38.86
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,42.08,30.77
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,29.75,19.47
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,17.38,4.86
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,28.91,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,89.51,52.31
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,160.09,124.07
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,236.45,190.56
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,303.99,248.63
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,383.84,314.57
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,307.52,252.21
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,206.13,167.25
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,311.8,253.68
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,427.06,343.69
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,469.57,373.89
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,511.5,403.37
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,499.19,390.19
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,463.55,360.31
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,665.01,512.03
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,838.73,632.71
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,856.39,640.78
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,870.67,648.16
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,878.27,650.74
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,882.22,651.05
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,879.73,647.73
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,873.48,642.09
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,861.34,633.08
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,831.41,612.4
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,812.18,598.31
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,789.46,581.69
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,759.54,560.02
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,727.0,536.3
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,690.76,508.94
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,652.42,479.62
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,610.77,448.28
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,567.19,414.71
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,520.43,377.91
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,472.13,338.9
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,421.53,297.16
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,370.02,253.87
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,312.46,205.9
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,257.85,160.98
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,202.89,119.34
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,148.71,85.83
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,94.84,73.35
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,92.8,71.96
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,90.97,70.67
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,81.97,63.43
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,79.82,61.89
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,77.58,60.25
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,73.71,57.34
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,69.73,54.28
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,64.33,49.92
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,58.84,45.33
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,50.72,38.27
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,40.16,28.88
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,28.78,18.51
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,17.42,5.34
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,14.24,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,38.29,19.41
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,94.72,70.44
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,161.92,127.51
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,222.12,178.25
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,286.91,231.54
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,195.85,157.33
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,87.77,66.86
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,99.87,76.44
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,111.97,85.74
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,152.33,117.96
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,193.32,150.13
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,105.18,79.5
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,25.33,14.87
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,121.27,91.71
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,223.42,170.91
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,214.21,162.8
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,205.3,155.28
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,192.92,145.53
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,180.82,136.04
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,237.36,178.63
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,293.57,219.92
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,252.13,188.59
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,211.78,158.17
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,265.17,197.82
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,326.39,242.16
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,322.86,239.25
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,318.89,236.27
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,399.44,295.21
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,472.35,346.74
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,444.79,326.39
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,418.21,307.17
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,425.94,311.66
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,427.44,310.66
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,410.42,295.27
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,381.71,269.47
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,326.86,231.39
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,290.43,209.15
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,249.12,170.29
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,181.46,116.38
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,133.03,103.8
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,129.58,101.38
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,136.04,107.19
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,148.65,118.1
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,127.97,101.51
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,111.26,88.07
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,104.19,82.69
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,96.85,76.97
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,88.92,70.47
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,78.76,61.89
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,64.73,49.88
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,50.47,37.36
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,33.41,22.2
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,16.16,4.87
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,23.48,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,69.53,40.21
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,133.71,100.74
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,214.68,169.33
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,156.12,123.97
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,68.34,51.16
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,68.69,51.48
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,69.74,52.2
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,107.62,82.94
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,146.32,113.66
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,178.22,138.51
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,225.73,175.07
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,241.12,185.87
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,256.26,196.44
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,288.15,220.23
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,319.72,243.47
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,270.79,205.26
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,210.31,158.42
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,193.7,145.61
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,177.49,133.01
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,231.03,173.27
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,284.26,212.36
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,237.77,177.37
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,192.48,143.23
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,218.38,162.77
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,243.74,181.63
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,243.8,181.54
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,243.67,181.41
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,363.53,270.17
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,469.29,345.34
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,449.12,330.2
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,428.92,315.45
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,424.74,311.94
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,416.7,305.0
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,393.12,285.88
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,371.09,266.89
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,329.42,235.55
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,291.52,207.7
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,258.16,180.35
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,216.98,150.62
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,176.58,139.02
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,168.87,133.28
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,159.27,126.17
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,149.13,118.56
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,140.49,111.9
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,136.04,108.66
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,123.81,99.09
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,111.26,89.11
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,94.48,75.17
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,78.8,61.94
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,65.07,50.18
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,51.13,37.94
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,34.43,23.04
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,17.56,6.13
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
