Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,4.33,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,8.35,0.51
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,17.13,8.35
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,25.95,15.95
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,36.73,25.11
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,47.71,34.33
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,52.6,38.35
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,57.61,42.38
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,133.99,105.26
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,209.35,165.64
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,163.47,127.91
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,110.71,84.62
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,188.48,146.79
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,285.79,222.0
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,286.54,221.46
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,287.04,221.08
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,447.92,344.17
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,608.25,460.57
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,579.51,437.43
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,566.19,426.26
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,518.19,389.24
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,456.17,342.2
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,558.51,417.77
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,651.74,483.8
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,730.11,542.15
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,772.15,574.11
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,735.82,542.12
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,686.3,502.59
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,614.44,450.72
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,547.69,402.26
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,519.74,381.58
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,491.58,360.27
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,486.94,354.58
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,465.5,332.65
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,351.38,251.9
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,294.2,217.66
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,282.22,195.42
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,256.4,157.9
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,201.46,116.28
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,146.91,83.27
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,92.93,71.61
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,82.04,62.93
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,80.7,62.03
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,79.25,61.04
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,77.18,59.55
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,75.04,57.99
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,66.1,50.8
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,62.79,48.29
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,58.47,44.76
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,54.13,41.11
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,48.03,35.9
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,41.93,30.47
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,32.37,21.85
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,22.74,12.42
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,11.02,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,5.11,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,9.88,1.73
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,19.06,10.09
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,28.27,18.14
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,39.05,27.36
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,50.34,36.85
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,93.43,72.9
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,148.7,118.0
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,191.62,151.68
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,235.62,184.89
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,204.15,159.27
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,160.24,123.76
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,491.81,385.54
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,775.77,586.62
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,801.15,601.23
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,823.49,616.58
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,838.82,626.01
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,850.64,633.13
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,815.06,606.36
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,745.74,553.47
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,613.63,457.3
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,468.69,349.68
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,608.51,452.74
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,722.14,532.29
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,515.64,384.38
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,303.6,227.15
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,376.52,281.83
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,437.07,325.34
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,458.72,340.63
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,473.53,350.91
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,462.43,342.4
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,449.87,332.78
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,420.85,311.2
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,392.78,290.27
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,295.49,219.73
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,205.83,154.31
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,260.89,191.5
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,295.63,211.1
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,260.6,183.25
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,221.64,156.16
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,182.85,145.16
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,175.58,139.79
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,166.12,132.77
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,156.06,125.21
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,135.79,108.92
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,108.78,86.82
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,98.84,78.82
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,88.36,70.24
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,79.0,62.5
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,69.3,54.3
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,58.77,45.29
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,47.96,35.78
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,36.04,25.08
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,24.06,13.64
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,12.2,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,43.34,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,127.84,86.34
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,193.37,148.92
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,269.27,214.6
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,224.2,181.31
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,167.26,134.7
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,176.14,141.92
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,194.38,156.14
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,300.97,242.34
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,417.41,332.89
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,258.03,205.3
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,66.99,48.81
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,176.23,136.39
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,285.45,220.74
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,356.03,274.67
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,444.48,340.79
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,566.21,431.49
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,671.11,507.25
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,530.77,401.62
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,357.6,269.9
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,574.07,433.04
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,764.59,568.42
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,728.56,540.8
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,683.93,508.49
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,692.51,514.35
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,700.8,519.7
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,586.96,436.53
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,481.97,358.77
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,449.59,335.26
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,421.37,314.44
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,504.65,378.81
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,551.12,411.6
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,474.85,352.19
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,425.16,315.31
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,368.39,273.45
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,322.39,240.52
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,306.53,226.75
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,294.2,215.18
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,266.45,193.33
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,236.13,171.85
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,190.02,151.04
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,180.34,143.66
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,169.01,135.09
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,156.8,125.75
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,146.25,117.45
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,140.06,112.74
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,125.66,101.32
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,110.76,89.29
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,93.96,75.28
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,79.49,63.04
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,65.56,51.13
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,51.21,38.57
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,37.7,26.5
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,23.4,13.19
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,11.95,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,40.11,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,118.5,79.33
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,183.62,140.37
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,264.36,209.43
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,330.89,266.19
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,402.79,325.52
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,463.59,374.27
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,526.49,423.05
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,581.12,464.08
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,636.03,504.38
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,678.38,534.26
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,722.03,563.68
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,759.41,588.04
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,794.56,610.58
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,709.83,544.88
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,595.84,455.54
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,634.54,483.13
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,672.14,508.93
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,647.03,487.91
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,619.11,465.2
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,764.99,575.17
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,868.29,648.9
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,855.37,638.83
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,838.7,626.93
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,783.76,583.62
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,710.09,526.22
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,734.0,547.28
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,732.49,549.1
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,615.74,459.58
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,512.23,380.03
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,471.06,349.71
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,432.61,321.14
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,441.62,326.88
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,435.24,320.14
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,409.56,294.32
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,369.32,252.7
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,314.99,206.05
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,260.67,160.75
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,205.06,118.16
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,149.67,84.29
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,93.88,72.0
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,91.56,70.33
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,80.85,61.84
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,79.34,60.93
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,76.31,58.75
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,73.09,56.39
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,70.23,54.31
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,62.18,47.77
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,57.45,43.98
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,52.63,40.0
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,47.1,35.34
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,41.6,30.48
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,33.06,22.69
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,24.56,14.29
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,12.13,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,49.13,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,141.52,95.95
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,211.68,162.99
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,293.1,233.4
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,360.33,290.72
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,432.63,349.91
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,492.81,397.78
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,552.67,443.61
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,605.91,482.72
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,658.86,520.32
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,703.18,550.46
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,745.83,578.39
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,774.0,594.7
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,807.21,614.43
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,832.48,629.93
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,854.6,643.26
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,870.83,651.55
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,883.48,657.49
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,889.79,660.28
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,892.29,660.66
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,888.78,655.85
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,881.36,648.62
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,867.93,638.8
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,850.69,626.57
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,828.52,611.12
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,802.77,593.34
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,772.22,571.16
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,738.78,546.46
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,701.5,517.6
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,661.91,486.66
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,619.05,453.75
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,573.98,418.41
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,525.84,380.03
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,475.95,339.28
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,423.63,295.61
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,370.14,250.26
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,315.35,204.08
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,260.9,159.39
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,205.1,117.17
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,149.58,83.52
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,93.97,71.68
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,91.55,69.97
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,80.5,61.25
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,78.65,60.06
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,76.24,58.29
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,73.71,56.41
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,70.52,54.08
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,62.12,47.3
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,57.73,43.84
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,53.29,40.22
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,47.42,35.31
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,41.55,30.18
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,33.04,22.48
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,24.54,14.21
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,12.12,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,39.68,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,117.7,78.74
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,181.88,138.34
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,260.88,205.21
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,325.18,259.38
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,394.32,315.64
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,454.45,362.5
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,516.65,409.07
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,569.55,446.34
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,622.58,482.34
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,667.2,512.71
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,707.27,539.16
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,743.76,562.08
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,778.04,583.24
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,804.16,599.14
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,827.3,613.05
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,844.03,621.47
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,845.89,620.12
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,796.77,583.44
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,716.07,523.57
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,667.36,487.75
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,630.32,459.28
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,552.74,404.15
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,478.48,350.6
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,658.88,484.57
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,772.7,566.74
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,743.81,544.99
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,712.35,522.24
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,638.83,465.98
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,566.92,411.61
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,570.74,415.37
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,558.16,404.76
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,512.77,368.72
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,465.81,330.7
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,416.39,289.96
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,365.97,247.71
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,313.48,203.75
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,260.4,160.29
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,199.81,114.68
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,145.77,81.73
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,92.35,70.06
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,90.86,69.11
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,89.32,68.21
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,87.63,67.2
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,78.42,59.83
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,75.84,57.93
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,72.59,55.57
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,69.23,53.08
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,65.2,49.85
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,61.15,46.51
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,54.22,40.77
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,47.21,34.72
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,35.32,24.2
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,25.75,15.09
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,12.94,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,30.7,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,88.07,57.22
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,157.15,117.98
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,227.12,176.58
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,288.67,227.57
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,355.84,281.48
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,413.7,326.77
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,482.05,378.41
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,534.75,417.06
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,587.75,455.04
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,632.69,486.54
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,676.63,516.77
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,710.8,540.05
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,742.53,561.47
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,658.18,496.59
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,553.5,416.83
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,692.29,519.25
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,822.69,610.38
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,832.02,614.52
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,830.22,612.47
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,828.36,609.31
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,822.92,603.77
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,714.43,523.56
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,581.3,425.8
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,686.53,504.56
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,760.2,558.07
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,640.15,469.58
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,523.62,383.52
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,489.97,359.75
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,457.82,336.51
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,429.33,315.93
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,406.38,299.21
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,443.5,324.64
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,459.89,330.48
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,336.72,242.6
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,265.73,196.92
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,272.99,191.0
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,262.38,167.52
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,224.9,150.54
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,231.89,169.38
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,153.24,119.84
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,107.27,83.02
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,127.87,100.36
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,152.6,121.05
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,122.59,96.81
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,97.12,76.12
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,92.89,73.05
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,85.8,67.51
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,78.33,61.4
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,70.64,54.98
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,61.54,47.29
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,52.3,39.22
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,39.68,28.01
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,26.93,16.2
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,13.7,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,36.67,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,110.43,73.01
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,172.4,129.56
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,244.59,189.57
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,312.6,244.65
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,382.47,298.8
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,441.38,344.33
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,502.38,390.06
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,555.05,428.48
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,608.06,466.21
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,652.75,497.72
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,693.06,525.75
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,728.66,548.44
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,762.03,569.43
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,788.7,585.32
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,812.49,599.27
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,829.3,608.98
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,831.57,609.12
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,725.17,532.44
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,567.96,417.28
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,626.61,459.57
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,667.44,488.02
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,661.6,483.12
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,653.79,477.2
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,726.7,531.93
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,763.95,560.83
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,735.82,540.33
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,705.09,518.11
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,670.25,492.58
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,633.49,465.11
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,593.81,434.71
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,552.15,402.12
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,507.32,366.48
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,460.93,328.7
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,412.29,288.19
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,362.62,246.21
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,309.11,202.15
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,261.08,163.5
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,209.48,124.92
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,158.64,93.89
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,100.27,76.81
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,98.98,76.04
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,97.77,75.28
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,96.39,74.4
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,112.79,88.15
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,132.45,104.61
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,106.62,83.84
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,84.43,65.81
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,76.04,59.1
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,69.54,53.83
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,60.7,46.38
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,51.75,38.59
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,39.41,27.67
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,26.94,16.17
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,13.72,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,39.67,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,117.12,77.44
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,179.69,135.27
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,257.29,200.43
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,321.43,254.09
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,390.75,310.21
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,448.67,356.07
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,508.56,401.96
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,398.99,314.94
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,228.23,177.95
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,317.53,247.62
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,395.15,305.62
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,437.43,335.32
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,479.59,364.5
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,548.38,413.23
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,599.79,448.82
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,737.72,547.46
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,835.17,612.36
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,739.48,542.15
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,608.12,445.21
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,743.86,544.34
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,838.01,608.33
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,826.21,599.14
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,810.77,588.65
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,790.59,574.37
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,766.99,557.47
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,738.39,537.21
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,707.12,514.81
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,672.26,489.79
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,635.31,462.68
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,548.44,397.88
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,473.26,342.73
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,451.76,326.39
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,432.66,310.78
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,402.98,283.45
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,361.15,242.66
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,309.09,199.17
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,256.6,156.33
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,202.95,116.25
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,149.61,83.96
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,87.23,65.87
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,84.42,63.84
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,83.26,63.09
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,81.98,62.26
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,80.4,61.19
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,72.7,55.06
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,69.66,52.88
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,66.54,50.59
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,62.75,47.67
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,58.96,44.66
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,52.72,39.42
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,46.44,33.94
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,34.75,23.66
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,25.14,14.71
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,12.6,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,27.87,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,81.27,52.2
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,148.55,111.32
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,216.33,168.57
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,278.12,220.29
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,345.91,275.49
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,274.21,218.75
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,172.9,135.8
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,259.84,205.43
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,338.53,266.52
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,506.82,396.96
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,665.66,514.9
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,701.18,537.37
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,734.58,558.71
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,762.86,577.19
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,788.57,593.74
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,806.02,603.39
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,820.23,610.83
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,822.12,611.03
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,827.73,613.92
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,745.26,549.81
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,643.15,472.35
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,733.88,540.53
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,797.19,587.54
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,712.7,523.15
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,616.34,451.18
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,671.09,493.63
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,696.82,513.93
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,533.33,393.21
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,381.51,279.88
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,480.52,353.61
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,547.75,399.03
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,504.52,364.33
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,459.98,328.36
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,385.19,274.69
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,346.43,250.84
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,315.56,227.94
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,286.2,206.39
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,235.39,158.68
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,172.26,106.79
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,138.64,107.29
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,178.8,139.74
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,143.47,111.99
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,119.26,92.97
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,114.47,89.41
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,109.4,85.59
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,103.88,81.53
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,98.14,77.22
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,89.85,70.52
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,81.3,63.48
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,70.47,54.43
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,58.44,44.09
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,43.68,31.15
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,28.75,17.66
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,14.85,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
