Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,26.51,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,78.0,49.88
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,134.87,100.47
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,209.64,162.7
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,152.17,118.97
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,83.89,63.25
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,264.95,211.61
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,453.76,359.77
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,513.69,403.54
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,567.59,442.37
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,546.89,423.97
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,507.71,392.17
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,586.61,449.21
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,650.7,494.01
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,588.92,445.55
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,521.0,392.8
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,596.32,446.43
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,653.76,485.9
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,701.54,518.5
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,733.66,540.26
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,732.24,537.81
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,728.07,533.76
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,741.25,542.08
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,750.89,547.84
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,753.14,550.19
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,745.88,545.82
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,666.8,487.08
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,588.58,429.11
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,609.12,444.13
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,619.87,451.13
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,582.95,423.78
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,545.66,395.99
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,508.38,367.79
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,469.95,338.09
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,412.91,296.41
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,359.42,258.37
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,328.19,233.92
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,296.08,208.87
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,269.02,190.84
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,236.16,170.18
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,186.52,145.47
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,157.47,122.77
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,159.7,125.22
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,152.34,119.91
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,139.79,110.12
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,126.46,99.62
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,107.03,84.15
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,90.69,71.02
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,82.82,64.66
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,74.7,57.94
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.12,49.93
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,55.37,41.51
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,42.31,30.02
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,28.89,17.82
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,14.76,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,30.78,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,88.13,56.4
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,157.34,117.51
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,228.1,177.26
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,292.95,231.55
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,370.94,294.7
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,430.21,342.09
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,491.73,389.87
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,546.12,430.22
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,601.17,469.93
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,538.18,417.96
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,450.46,347.35
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,414.27,317.78
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,390.32,296.87
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,610.67,464.54
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,806.87,604.16
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,720.63,536.79
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,607.93,450.33
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,555.56,411.73
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,518.31,383.08
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,532.09,391.69
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,544.46,399.04
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,582.18,425.79
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,626.54,456.48
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,710.81,520.18
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,759.74,558.12
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,731.58,537.05
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,700.82,514.38
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,666.31,487.86
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,629.96,459.62
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,590.71,429.7
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,549.48,397.62
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,504.93,362.31
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,458.9,325.0
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,410.8,285.22
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,361.67,243.99
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,307.1,198.92
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,256.19,157.57
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,203.6,117.99
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,151.63,85.97
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,120.3,91.89
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,147.47,113.9
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,128.63,99.31
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,107.17,82.47
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,120.56,93.68
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,142.85,112.11
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,119.82,93.9
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,97.48,76.03
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,89.95,70.19
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,79.33,61.58
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,67.1,51.38
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,54.61,40.69
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,41.43,29.16
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,28.12,17.15
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,14.4,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,24.07,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,72.69,45.89
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,130.17,96.72
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,205.35,159.6
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,266.77,211.42
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,334.12,267.05
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,233.87,187.01
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,97.23,74.04
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,103.77,79.02
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,110.5,83.95
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,164.56,127.12
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,234.77,182.05
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,248.56,191.5
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,262.03,200.72
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,247.99,188.74
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,220.16,166.43
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,201.1,151.14
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,182.56,136.33
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,214.07,160.01
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,245.35,183.14
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,256.8,190.9
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,268.01,198.47
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,277.33,205.12
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,286.35,211.57
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,320.37,235.84
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,342.8,251.38
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,372.96,273.21
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,400.68,293.1
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,539.59,397.31
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,629.64,462.16
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,530.99,387.77
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,444.37,323.91
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,465.32,337.08
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,459.96,326.62
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,411.75,287.1
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,362.51,246.08
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,311.46,203.08
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,260.06,160.78
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,200.76,115.76
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,147.9,82.84
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,95.88,72.66
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,91.28,69.17
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,90.15,68.61
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,88.9,67.96
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,106.92,82.99
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,134.42,105.8
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,102.88,80.39
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,72.75,55.76
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,67.9,51.9
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,62.95,47.83
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,56.54,42.49
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,47.57,34.76
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,37.72,26.07
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,27.88,16.99
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,14.05,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,20.89,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,58.27,35.7
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,120.5,89.33
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,182.67,141.62
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,255.07,201.52
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,325.54,258.82
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,383.48,305.41
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,444.5,353.24
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,502.37,397.07
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,571.36,447.9
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,617.54,480.31
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,662.9,511.48
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,706.1,541.01
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,748.06,568.88
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,771.65,583.9
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,796.82,600.19
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,818.22,612.9
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,836.54,623.52
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,844.51,627.8
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,836.85,621.56
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,836.19,619.08
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,831.94,614.23
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,820.75,605.78
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,805.97,595.02
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,787.72,581.07
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,766.0,564.29
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,737.67,543.09
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,706.68,519.96
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,672.49,493.2
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,636.27,464.62
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,596.41,433.89
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,554.52,401.0
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,509.48,365.06
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,462.87,327.09
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,413.9,286.5
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,363.85,244.47
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,312.57,201.53
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,261.0,159.39
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,208.09,119.52
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,147.05,80.74
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,94.15,70.62
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,88.7,66.48
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,87.45,65.82
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,86.07,65.06
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,77.57,58.48
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,75.6,57.21
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,72.38,54.89
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,69.05,52.45
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,64.4,48.84
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,59.66,45.05
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,53.82,40.19
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,47.97,35.11
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,36.57,25.12
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,27.35,16.6
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,13.73,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,29.28,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,85.02,54.04
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,154.05,115.09
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,224.88,174.63
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,291.02,229.96
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,370.28,294.2
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,430.07,342.09
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,492.16,390.42
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,549.22,432.97
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,607.35,475.13
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,567.46,441.02
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,504.77,390.11
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,647.74,496.89
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,767.44,581.58
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,793.89,597.74
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,817.4,612.38
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,824.68,614.88
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,838.65,622.16
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,845.95,625.96
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,849.65,627.47
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,847.52,623.94
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,841.71,618.09
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,830.14,609.73
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,814.91,599.03
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,793.74,583.22
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,769.2,564.78
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,740.79,544.11
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,709.68,521.24
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,675.0,494.48
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,638.27,465.84
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,598.49,435.29
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,556.61,402.5
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,511.04,366.32
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,463.92,328.08
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,415.14,287.59
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,365.22,245.57
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,313.66,202.49
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,262.28,160.61
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,202.22,115.25
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,148.67,81.93
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,95.64,71.83
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,89.31,66.99
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,88.09,66.35
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,86.73,65.6
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,78.19,58.87
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,76.25,57.5
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,73.05,55.21
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,69.74,52.8
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,65.47,49.52
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,61.12,46.08
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,54.95,41.06
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,48.74,35.77
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,37.26,25.71
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,28.04,17.19
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,14.09,0.31
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,34.24,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,104.29,66.97
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,167.77,125.58
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,241.34,188.07
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,316.64,250.98
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,396.44,315.94
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,455.5,362.61
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,516.58,409.14
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,571.88,449.98
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,625.84,488.65
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,669.86,518.78
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,712.39,546.42
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,748.74,569.02
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,774.77,584.15
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,800.39,599.89
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,822.99,613.51
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,839.98,622.33
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,853.62,628.95
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,860.47,632.09
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,863.62,632.92
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,860.84,628.96
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,854.3,622.66
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,842.35,613.91
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,826.67,602.8
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,805.69,587.1
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,781.22,569.19
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,752.0,547.96
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,719.92,524.35
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,684.06,496.75
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,646.01,467.24
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,605.04,436.1
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,561.86,402.65
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,515.36,366.15
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,467.14,327.42
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,416.88,286.14
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,365.36,243.17
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,311.97,198.33
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,258.09,154.2
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,203.12,113.15
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,148.29,79.53
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,93.74,70.21
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,85.76,64.06
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,83.64,62.69
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,72.77,54.2
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,70.53,52.57
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,68.16,50.84
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,65.54,48.99
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,62.86,47.07
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,58.46,43.55
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,49.84,36.43
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,45.0,32.5
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,40.18,28.41
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,32.79,21.88
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,25.45,15.05
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,32.75,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,100.61,64.17
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,163.07,121.55
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,235.3,182.2
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,196.45,154.34
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,132.36,103.03
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,168.44,132.5
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,218.04,171.92
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,273.91,215.46
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,332.2,259.78
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,516.02,401.09
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,692.02,529.15
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,726.6,548.94
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,762.61,570.03
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,789.3,585.51
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,813.1,598.95
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,831.18,607.75
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,835.4,607.49
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,843.1,609.93
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,847.24,609.99
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,845.95,605.37
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,841.02,598.5
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,829.95,590.94
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,815.22,581.19
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,794.1,566.32
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,769.55,548.7
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,741.62,530.54
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,710.98,510.07
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,677.14,485.88
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,641.22,459.62
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,601.64,430.71
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,559.98,399.48
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,515.22,365.09
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,468.69,328.36
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,419.42,288.49
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,369.06,246.99
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,317.45,204.37
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,265.63,162.42
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,205.18,117.01
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,151.21,83.35
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,97.79,73.71
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,90.02,67.74
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,88.48,66.86
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,86.79,65.85
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,78.48,59.29
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,76.79,58.13
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,73.61,55.86
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,70.33,53.48
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,67.03,50.9
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,63.78,48.29
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,57.0,42.78
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,47.72,34.92
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,38.16,26.5
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,28.65,17.75
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,14.43,1.12
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,24.56,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,71.93,44.34
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,126.88,93.99
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,198.73,154.13
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,260.32,205.46
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,329.03,261.32
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,304.51,241.77
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,268.5,212.07
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,278.81,218.9
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,285.98,222.72
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,374.73,291.35
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,485.01,373.23
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,534.13,406.8
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,583.46,440.04
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,606.72,454.57
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,627.69,467.55
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,647.76,479.57
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,680.98,500.19
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,619.71,455.02
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,555.27,407.75
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,616.01,451.07
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,659.11,481.12
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,691.7,503.79
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,728.16,528.68
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,715.21,519.31
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,699.64,508.44
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,710.6,519.44
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,697.19,512.99
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,664.06,488.66
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,629.05,462.56
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,558.43,408.33
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,488.72,356.35
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,466.9,339.92
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,442.81,321.05
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,408.92,290.9
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,365.92,249.83
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,315.15,206.92
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,257.87,159.96
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,224.43,144.13
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,229.1,160.76
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,190.7,141.15
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,174.08,136.3
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,115.23,89.29
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,86.51,66.17
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,83.63,64.06
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,74.28,56.57
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,71.36,54.49
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,68.35,52.29
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,63.7,48.55
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,58.94,44.63
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,52.71,39.43
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,46.42,33.98
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,37.44,26.03
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,26.73,16.3
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,13.4,0.91
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,31.43,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,96.46,60.74
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,157.6,117.27
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,227.85,176.12
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,296.19,232.73
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,367.15,289.94
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,425.09,335.08
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,485.27,380.33
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,539.68,420.07
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,594.84,459.23
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,639.24,489.03
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,679.64,515.38
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,715.87,537.9
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,750.04,558.64
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,777.07,574.73
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,801.28,588.87
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,665.62,489.94
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,485.32,356.45
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,390.95,288.74
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,314.52,232.01
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,606.76,448.07
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,831.48,598.89
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,764.58,548.1
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,667.37,477.99
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,642.4,459.97
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,616.38,440.69
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,496.7,357.68
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,385.6,278.89
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,535.55,389.25
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,636.4,458.54
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,596.98,428.27
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,555.47,396.72
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,437.98,312.91
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,358.99,258.57
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,371.71,261.51
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,366.06,244.97
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,315.6,203.49
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,261.33,160.4
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,229.46,146.25
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,229.65,159.5
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,148.77,104.85
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,96.28,72.78
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,87.53,65.99
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,86.27,65.2
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,84.41,63.91
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,82.44,62.55
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,79.56,60.56
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,76.59,58.46
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,71.91,54.88
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,67.13,51.12
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,57.96,43.59
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,50.86,37.58
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,40.43,28.41
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,29.97,18.87
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,15.14,1.97
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,30.4,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,93.84,58.64
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,156.34,116.65
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,227.93,177.03
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,291.84,230.25
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,368.98,292.05
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,427.69,338.03
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,488.71,384.1
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,542.92,423.52
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,597.77,462.11
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,642.31,491.79
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,682.74,517.8
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,719.48,539.85
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,754.16,559.92
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,781.3,574.52
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,805.6,587.04
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,823.4,595.57
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,827.13,595.01
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,835.35,599.25
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,840.04,601.29
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,838.14,598.48
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,832.62,593.51
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,821.8,586.46
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,807.38,577.18
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,787.83,564.62
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,764.89,549.34
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,736.94,530.1
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,706.3,508.7
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,672.45,483.67
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,636.58,456.75
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,597.38,427.63
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,556.12,396.3
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,511.34,361.78
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,464.94,325.08
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,385.94,269.75
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,345.86,246.29
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,312.01,210.67
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,262.34,159.03
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,209.16,119.09
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,156.19,86.05
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,103.01,66.92
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,82.63,61.54
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,81.11,60.65
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,79.44,59.63
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,77.21,58.03
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,74.85,56.32
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,71.84,54.18
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,63.43,47.53
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,59.26,44.22
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,55.0,40.76
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,49.31,36.14
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,43.59,31.3
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,35.64,24.29
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.7,16.95
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.65,1.38
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
