Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,70.97,53.33
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,67.06,50.4
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,63.11,47.34
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,56.68,42.16
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,50.16,36.68
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,38.38,26.47
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,28.85,17.86
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.49,2.48
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,18.13,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,49.18,22.71
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,115.85,84.11
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,181.37,139.12
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,256.69,201.51
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,330.64,261.84
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,389.82,308.96
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,452.3,357.17
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,341.71,269.06
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,197.97,152.55
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,220.49,169.46
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,242.83,185.67
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,509.82,392.58
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,746.46,564.19
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,775.01,580.2
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,800.82,595.37
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,821.01,606.65
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,838.08,615.84
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,846.97,620.63
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,840.38,615.17
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,841.07,613.78
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,838.13,610.03
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,827.79,602.52
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,813.85,592.72
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,793.89,577.95
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,770.55,560.45
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,743.47,540.93
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,713.68,519.28
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,679.98,493.51
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,644.44,466.08
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,606.04,437.11
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,565.66,406.04
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,521.45,371.6
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,475.87,335.26
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,428.15,296.33
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,377.45,254.55
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,325.57,211.66
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,273.45,169.11
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,220.47,128.65
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,168.04,94.14
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,116.63,71.89
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,98.36,73.63
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,89.48,66.89
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,88.33,66.33
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,87.69,66.05
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,87.07,65.81
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,83.74,63.48
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,80.29,61.02
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,76.09,57.89
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,69.15,52.38
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,61.27,45.91
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,53.31,39.14
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,42.65,29.89
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,31.93,20.24
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,16.33,3.42
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,20.48,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,60.36,27.88
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,122.25,88.79
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,199.63,153.62
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,121.0,93.5
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,14.44,6.23
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,18.27,9.37
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,22.11,12.44
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,42.5,28.9
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,63.03,45.21
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,71.01,51.28
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,79.06,57.34
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,159.91,120.81
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,259.98,197.3
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,276.43,208.56
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,292.53,219.57
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,505.27,380.46
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,701.9,521.71
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,723.01,534.46
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,741.42,545.99
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,801.72,589.73
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,831.56,610.39
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,741.45,541.98
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,621.74,451.72
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,628.64,455.8
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,632.74,457.38
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,600.18,433.43
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,565.6,408.25
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,622.87,451.15
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,639.98,463.96
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,601.99,434.85
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,562.06,403.94
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,518.97,369.28
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,474.06,332.59
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,426.35,293.86
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,377.63,253.68
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,323.29,209.13
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,270.83,166.41
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,217.79,125.96
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,165.24,91.31
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,112.41,67.77
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,91.5,67.85
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,90.43,67.37
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,89.24,66.78
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,79.7,59.32
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,76.97,57.34
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,74.2,55.43
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,71.34,53.42
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,66.5,49.73
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,61.52,45.82
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,55.43,40.84
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,49.28,35.62
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,38.25,26.11
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,29.44,18.13
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,14.82,2.49
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.08,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,13.74,1.89
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,44.66,29.55
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,73.97,54.44
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,121.02,93.62
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,163.16,128.59
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,214.4,170.36
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,268.73,213.78
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,369.74,293.79
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,482.37,380.35
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,563.35,441.33
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,658.93,511.34
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,635.35,489.2
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,610.3,466.18
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,707.55,537.77
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,793.51,598.19
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,815.53,610.56
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,834.52,621.1
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,844.71,625.37
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,851.38,627.34
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,794.35,582.55
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,720.58,525.02
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,783.83,571.49
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,816.06,594.47
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,796.97,579.81
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,774.45,562.75
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,747.74,543.24
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,718.25,521.6
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,686.17,497.05
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,651.75,470.47
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,612.64,441.02
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,571.48,409.41
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,504.03,357.98
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,456.25,322.21
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,424.12,294.47
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,382.92,256.16
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,330.05,218.31
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,302.73,202.22
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,260.28,170.87
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,218.18,142.65
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,146.61,95.58
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,94.66,70.06
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,93.7,69.69
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,85.29,63.34
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,83.64,62.24
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,81.9,61.08
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,78.98,59.08
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,75.97,56.98
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,71.93,53.97
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,67.85,50.85
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,58.69,43.46
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,51.6,37.55
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,41.5,28.79
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,31.39,19.7
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,15.87,2.97
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,21.21,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,61.56,25.5
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,134.94,98.35
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,206.07,158.93
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,274.52,216.73
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,357.43,284.77
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,418.58,333.8
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,482.41,383.26
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,541.51,427.99
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,602.06,472.59
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,647.08,504.2
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,688.38,532.18
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,728.16,557.98
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,766.14,582.15
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,793.62,599.66
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,808.82,608.61
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,785.13,587.82
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,727.41,541.18
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,737.14,545.59
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,743.85,547.6
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,742.9,544.42
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,739.11,539.41
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,798.78,583.45
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,827.72,603.72
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,806.72,587.79
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,782.24,569.87
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,754.57,549.86
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,724.04,527.45
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,690.35,501.68
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,654.39,473.93
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,607.06,436.46
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,561.91,401.6
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,503.87,358.89
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,456.23,323.33
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,429.74,301.79
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,402.91,278.62
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,358.9,242.69
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,310.11,202.93
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,262.65,172.44
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,237.97,161.68
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,198.15,138.52
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,174.29,133.13
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,163.45,125.31
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,151.8,116.75
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,132.25,101.57
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,118.38,90.81
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,93.76,71.38
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,66.58,49.51
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,63.16,46.97
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,59.75,44.35
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,53.9,39.66
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,48.02,34.72
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,39.42,27.19
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,28.85,17.73
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.49,2.15
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,19.02,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,55.8,21.02
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,129.05,93.62
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,199.15,152.99
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,267.43,210.48
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,350.11,278.28
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,411.25,327.39
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,475.17,377.11
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,437.75,345.69
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,377.86,296.3
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,528.19,413.16
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,683.73,529.2
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,718.6,551.43
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,754.79,574.74
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,783.06,591.81
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,808.54,606.83
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,828.2,617.73
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,833.79,618.97
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,842.82,624.03
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,848.32,626.77
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,848.87,624.97
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,845.77,620.82
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,835.63,612.04
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,821.84,600.96
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,803.66,587.03
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,781.99,570.86
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,754.76,551.15
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,724.68,529.08
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,690.78,502.95
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,654.73,474.94
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,615.58,445.21
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,574.29,413.26
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,529.48,378.08
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,483.04,340.8
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,434.01,300.68
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,383.8,258.89
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,332.33,216.07
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,281.07,174.03
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,221.77,128.47
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,168.27,92.56
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,115.76,68.81
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,93.53,69.54
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,92.52,69.1
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,84.19,62.76
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,83.33,62.3
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,82.49,61.86
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,79.6,59.87
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,76.62,57.79
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,72.59,54.78
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,68.54,51.66
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,59.28,44.15
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,52.21,38.23
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,41.79,29.16
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,31.36,19.74
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,16.0,2.82
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,7.08,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,13.83,0.67
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,45.46,29.9
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,75.27,55.17
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,119.38,91.89
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,157.56,123.52
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,192.38,151.75
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,227.94,179.9
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,414.19,328.34
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,601.64,471.11
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,644.57,500.8
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,689.13,531.0
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,728.69,556.64
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,766.42,580.65
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,794.59,597.47
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,810.49,605.68
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,829.08,615.82
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,844.43,623.73
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,852.98,628.13
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,857.95,630.23
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,857.06,627.42
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,852.45,622.27
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,842.01,613.09
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,827.88,601.61
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,806.97,585.94
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,782.55,568.04
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,755.01,548.3
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,724.64,526.21
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,690.83,500.3
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,654.92,472.56
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,615.32,442.74
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,573.69,410.79
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,528.96,375.85
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,482.7,338.92
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,433.87,299.27
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,383.91,258.0
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,332.6,215.52
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,281.13,173.43
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,221.79,128.0
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,168.34,92.14
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,115.99,68.27
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,92.87,68.7
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,91.85,68.25
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,83.57,61.99
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,82.14,61.2
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,80.65,60.36
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,77.7,58.32
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,74.65,56.17
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,70.27,52.87
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,65.81,49.4
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,59.1,44.01
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,49.68,36.11
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,39.89,27.58
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,30.1,18.71
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.17,2.21
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,17.81,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,52.41,15.61
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,126.51,91.31
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,196.85,150.92
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,266.21,208.75
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,344.21,272.15
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,410.82,325.11
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,475.06,374.65
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,536.14,420.47
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,598.92,466.24
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,644.5,497.96
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,686.1,525.99
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,726.68,552.33
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,765.51,577.1
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,793.95,593.9
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,809.79,601.93
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,829.41,612.65
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,845.89,621.19
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,854.89,625.77
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,860.29,628.07
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,859.77,625.51
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,855.54,620.65
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,777.31,562.95
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,667.09,480.99
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,746.58,540.17
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,787.82,571.1
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,760.52,551.57
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,730.29,529.72
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,696.16,503.76
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,659.82,475.88
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,620.02,446.06
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,578.09,414.02
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,533.16,378.22
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,486.52,340.43
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,437.01,300.53
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,386.29,258.86
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,333.28,222.26
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,317.28,216.34
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,249.05,157.09
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,168.02,91.15
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,114.63,66.48
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,89.77,66.22
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,88.9,65.89
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,87.92,65.46
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,79.84,59.2
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,78.54,58.38
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,75.46,56.23
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,72.27,53.97
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,68.42,51.1
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,64.55,48.13
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,58.15,43.01
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,49.15,35.5
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,39.62,27.28
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,30.12,18.71
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.18,2.02
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,9.96,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,23.15,2.82
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,75.69,52.77
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,133.47,101.27
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,182.6,142.64
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,236.02,186.79
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,284.1,225.58
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,334.76,265.31
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,347.57,273.58
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,340.46,266.26
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,359.68,279.14
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,376.68,289.94
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,267.62,204.67
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,132.78,98.32
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,227.43,170.87
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,313.63,234.71
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,359.78,267.79
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,405.46,300.03
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,661.13,488.57
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,850.39,618.65
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,850.14,615.16
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,846.26,610.6
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,836.19,603.35
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,822.5,593.84
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,755.39,542.75
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,664.14,474.77
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,651.26,465.82
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,636.14,454.86
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,655.57,470.0
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,651.01,467.42
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,612.36,438.58
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,571.78,407.86
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,464.78,329.81
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,382.15,271.36
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,396.41,277.24
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,384.59,259.08
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,332.68,216.41
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,280.41,173.89
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,227.06,132.66
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,174.2,96.84
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,123.02,73.07
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,98.85,73.34
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,89.94,66.66
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,88.82,66.14
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,107.9,81.67
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,130.09,99.72
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,104.48,79.67
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,82.86,62.58
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,76.76,57.93
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,72.1,54.36
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,63.98,47.85
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,55.77,41.01
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,43.88,30.73
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,31.78,19.93
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,16.27,2.27
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.36,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.54,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,13.31,4.77
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,22.12,12.3
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,33.66,21.95
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,45.61,31.82
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,59.2,42.85
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,72.76,53.64
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,77.47,57.12
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,82.35,60.67
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,149.16,113.63
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,233.63,178.79
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,220.16,167.04
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,192.88,145.0
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,219.76,164.87
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,246.58,184.34
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,277.88,206.83
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,292.76,216.95
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,388.01,287.28
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,498.8,366.55
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,508.99,372.38
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,518.17,377.84
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,545.97,396.84
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,571.43,414.01
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,576.97,416.75
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,580.49,418.14
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,586.27,422.15
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,592.03,425.95
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,562.12,403.72
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,533.85,382.72
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,567.91,408.54
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,574.76,412.76
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,530.48,378.46
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,485.22,342.81
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,437.39,304.41
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,388.76,264.66
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,339.61,224.43
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,285.81,181.3
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,234.05,141.31
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,183.17,106.54
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,136.18,84.61
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,115.4,86.82
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,114.76,86.78
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,113.97,86.62
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,114.39,87.27
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,114.72,87.86
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,109.35,84.03
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,103.78,79.98
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,99.5,76.91
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,92.37,71.36
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,79.59,61.04
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,66.67,50.26
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,49.68,35.66
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,32.57,20.64
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,16.91,2.31
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,8.2,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,18.51,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,78.15,54.42
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,133.58,101.33
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,205.94,161.48
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,278.36,221.22
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,351.04,279.66
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,416.55,331.14
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,370.31,293.03
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,312.45,245.11
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,404.04,315.8
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,484.56,376.34
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,612.01,472.43
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,737.97,564.57
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,769.36,584.36
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,798.28,602.25
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,821.14,615.92
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,834.61,623.07
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,846.16,628.6
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,854.23,631.81
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,856.03,631.02
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,854.18,627.88
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,845.69,621.25
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,833.53,612.21
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,812.71,595.43
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,788.52,576.34
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,762.26,557.06
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,733.15,535.57
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,699.17,509.47
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,663.25,481.69
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,624.19,452.12
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,583.38,420.71
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,538.95,385.23
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,493.22,348.19
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,445.23,309.55
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,396.51,269.67
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,345.84,228.0
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,294.83,186.42
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,236.69,142.01
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,184.9,106.74
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,133.71,81.5
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,107.48,80.29
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,106.69,80.09
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,105.76,79.78
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,105.06,79.68
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,104.36,79.58
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,98.27,75.1
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,93.48,71.63
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,87.33,66.96
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,81.08,62.07
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,71.61,54.32
