Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,61.92,46.12
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,47.7,33.86
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,33.38,21.15
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,17.29,2.09
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,13.44,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,36.42,0.89
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,107.75,76.37
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,185.19,141.83
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,256.05,201.49
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,336.15,267.64
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,397.53,317.32
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,469.97,373.85
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,416.17,329.31
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,323.34,253.81
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,509.72,399.66
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,688.84,533.6
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,725.07,556.69
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,763.32,581.43
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,792.52,599.09
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,818.9,614.67
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,838.39,624.11
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,843.52,623.67
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,852.81,628.86
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,858.55,631.72
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,858.87,629.71
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,855.53,625.38
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,845.54,616.48
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,831.88,605.28
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,716.46,519.09
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,570.45,410.0
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,553.56,398.11
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,535.95,385.31
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,622.77,450.14
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,665.98,481.78
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,559.69,402.12
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,463.51,331.18
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,492.3,351.27
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,490.66,345.4
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,440.66,304.67
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,389.47,262.33
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,298.85,202.24
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,272.8,194.78
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,260.65,183.87
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,249.78,174.59
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,161.32,106.21
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,82.04,60.07
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,80.81,59.45
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,79.45,58.69
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,79.01,58.55
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,72.59,53.58
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,69.91,51.73
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,67.16,49.8
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,64.03,47.5
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,60.97,45.18
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,55.2,40.56
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,49.42,35.71
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,37.9,25.76
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,28.69,17.37
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,14.44,0.43
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,19.23,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,54.32,0.0
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,133.9,94.97
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,209.63,159.83
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,286.7,224.44
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,369.77,292.58
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,431.19,341.91
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,495.36,391.68
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,553.53,435.57
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,610.88,477.69
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,656.49,509.35
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,700.87,538.71
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,739.25,562.32
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,767.17,578.21
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,795.11,594.97
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,820.18,609.65
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,838.65,619.76
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,853.78,627.64
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,862.74,632.74
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,868.07,635.53
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,867.52,633.39
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,863.2,628.85
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,852.93,619.99
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,838.93,608.79
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,815.4,591.51
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,788.16,571.83
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,761.21,552.53
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,731.41,530.85
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,697.75,506.28
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,661.99,479.74
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,622.57,449.96
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,581.15,418.09
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,536.78,383.34
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,490.77,346.54
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,442.27,307.02
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,392.6,265.85
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,338.96,221.94
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,289.0,181.27
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,235.91,140.13
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,183.4,104.05
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,133.13,79.65
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,97.7,72.54
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,96.74,72.17
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,95.63,71.68
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,94.74,71.22
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,93.85,70.77
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,90.48,68.47
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,86.99,66.02
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,79.2,59.99
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,73.38,55.44
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,64.94,48.55
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,56.4,41.33
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,44.22,30.82
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,31.68,19.63
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,16.21,0.66
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,21.82,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,65.72,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,143.75,102.1
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,227.57,174.09
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,296.23,232.49
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,371.46,294.6
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,434.46,345.18
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,500.33,396.22
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,555.42,436.67
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,610.93,476.11
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,655.02,506.8
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,701.07,537.39
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,738.93,561.44
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,774.59,583.66
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,803.78,600.65
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,830.11,615.52
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,838.09,618.1
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,852.87,625.48
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,861.92,628.73
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,867.38,629.69
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,866.55,626.91
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,862.0,621.83
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,852.01,614.59
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,838.31,605.04
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,818.96,590.58
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,796.15,573.96
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,768.57,554.8
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,738.12,532.99
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,703.79,507.09
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,667.29,479.34
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,627.41,449.74
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,585.49,418.02
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,540.05,383.14
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,493.05,346.19
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,444.35,306.95
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,394.44,265.97
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,342.45,223.18
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,290.44,180.7
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,231.15,134.95
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,177.3,97.87
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,123.75,71.23
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,93.09,68.85
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,92.05,68.41
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,83.76,62.13
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,82.61,61.43
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,81.43,60.72
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,78.48,58.7
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,75.45,56.58
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,71.69,53.8
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,67.95,50.95
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,58.29,43.02
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,50.83,36.71
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,40.7,27.92
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,30.58,18.72
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,15.55,0.0
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,10.04,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,27.18,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,98.3,68.52
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,164.48,125.19
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,242.69,190.23
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,320.9,254.33
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,384.32,305.14
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,451.74,357.38
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,515.55,405.09
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,574.25,447.74
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,624.39,482.95
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,673.93,516.93
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,710.25,539.44
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,744.25,559.88
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,775.95,579.4
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,805.15,596.73
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,825.51,607.81
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,842.65,616.76
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,854.22,621.61
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,854.4,618.98
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,854.19,616.5
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,850.37,611.75
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,842.5,605.26
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,831.01,596.39
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,811.86,581.18
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,789.4,563.81
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,762.72,545.0
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,733.27,524.14
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,699.73,499.36
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,664.25,472.93
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,625.35,444.81
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,584.77,414.85
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,541.15,381.22
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,496.2,345.92
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,448.63,309.35
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,397.52,269.33
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,346.27,228.08
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,295.07,186.98
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,243.17,147.03
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,192.16,111.89
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,140.5,85.13
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,109.56,81.48
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,108.89,81.4
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,108.07,81.2
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,105.38,79.34
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,102.47,77.32
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,96.5,72.97
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,91.67,69.5
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,85.51,64.85
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.24,59.99
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,69.7,52.35
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,60.02,44.29
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,46.05,32.29
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,32.01,19.81
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,16.53,0.0
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,5.11,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,9.91,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,43.07,27.05
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,83.61,61.48
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,124.08,95.45
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,166.74,130.81
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,203.73,160.79
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,241.76,190.8
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,281.1,221.01
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,320.76,250.75
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,339.99,263.62
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,357.23,274.73
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,421.28,321.49
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,504.93,380.75
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,536.35,400.96
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,566.46,420.15
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,599.68,441.66
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,631.51,461.89
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,649.0,471.64
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,664.49,480.01
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,789.19,568.24
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,868.56,620.88
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,858.61,613.22
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,844.94,603.85
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,821.38,587.13
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,794.23,568.18
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,767.61,549.81
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,738.15,529.19
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,703.82,504.01
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,667.46,477.02
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,556.19,396.24
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,452.1,321.16
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,489.84,347.77
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,495.99,347.88
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,447.41,308.98
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,396.4,267.64
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,343.33,224.21
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,289.61,180.38
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,235.18,138.19
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,181.27,100.88
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,127.8,73.72
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,95.35,70.63
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,94.09,70.03
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,85.36,63.41
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,83.45,62.25
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,81.43,60.99
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,78.15,58.69
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,74.76,56.26
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,70.03,52.55
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,65.19,48.67
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,58.47,43.17
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,48.95,35.13
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,38.44,26.04
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,27.9,16.51
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,14.05,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,6.69,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,41.58,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,122.7,85.55
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,196.97,150.02
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,268.23,209.88
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,354.07,279.66
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,418.63,330.79
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,486.29,382.38
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,405.37,317.71
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,281.48,218.64
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,494.72,384.13
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,699.54,532.6
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,739.25,555.17
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,776.96,577.01
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,806.74,594.34
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,833.65,609.66
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,853.66,620.35
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,859.27,621.62
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,868.41,625.44
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,873.95,626.97
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,873.59,624.81
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,869.5,620.39
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,859.09,613.28
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,844.99,603.9
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,826.46,590.48
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,804.41,574.87
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,776.34,556.26
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,745.35,534.62
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,710.73,509.24
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,673.83,481.84
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,633.45,452.33
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,590.98,420.62
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,545.46,385.91
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,498.25,349.02
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,448.25,309.09
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,397.1,267.4
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,344.37,224.06
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,291.23,180.56
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,237.02,138.35
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,183.02,100.91
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,120.08,66.78
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,85.44,62.76
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,120.59,91.05
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,172.44,132.52
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,119.51,90.92
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,72.67,53.61
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,69.98,51.78
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,67.23,49.85
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,63.15,46.77
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,59.02,43.56
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,52.77,38.43
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,46.47,33.07
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,35.51,23.61
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,26.59,15.42
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,36.17,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,115.29,79.67
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,186.61,141.81
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,255.96,200.04
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,334.17,263.99
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,402.99,318.45
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,469.58,369.37
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,403.79,316.35
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,296.84,230.82
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,495.1,384.32
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,686.96,523.74
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,723.5,545.45
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,761.53,568.9
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,790.92,585.63
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,817.55,600.35
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,837.63,610.89
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,843.38,612.02
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,852.96,616.83
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,859.0,619.38
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,858.8,617.06
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,854.91,612.53
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,699.62,503.73
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,491.22,353.36
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,676.92,488.63
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,791.9,569.01
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,764.74,549.57
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,734.73,528.46
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,701.17,503.56
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,665.37,476.77
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,626.14,448.25
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,584.87,417.55
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,505.59,359.29
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,438.05,311.24
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,430.02,301.5
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,395.44,268.14
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,338.46,229.35
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,312.49,217.34
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,257.89,166.69
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,181.37,101.37
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,128.4,73.95
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,94.53,70.24
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,93.26,69.63
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,84.58,63.03
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,83.46,62.37
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,82.34,61.71
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,89.13,67.63
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,93.39,71.52
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,84.01,64.19
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,74.25,56.39
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,63.6,47.62
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,52.64,38.34
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,40.4,27.68
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,27.6,16.16
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,14.05,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,5.9,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,40.12,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,131.96,90.55
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,213.27,161.29
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,286.64,222.01
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,368.09,286.94
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,429.9,334.8
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,494.56,382.84
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,551.71,422.84
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,608.05,460.77
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,654.79,491.73
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,700.4,520.99
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,738.63,544.81
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,766.36,561.43
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,794.55,578.33
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,819.89,593.26
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,839.04,604.54
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,854.88,613.69
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,864.1,618.23
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,869.7,620.55
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,869.4,619.48
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,865.33,616.06
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,789.97,563.46
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,678.98,483.62
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,759.26,542.9
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,798.49,571.85
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,615.63,442.46
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,412.41,294.67
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,569.32,411.26
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,670.09,483.26
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,545.91,391.76
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,432.53,309.09
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,467.82,333.98
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,486.88,345.02
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,448.69,315.63
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,408.87,284.51
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,363.78,249.26
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,318.16,213.5
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,273.01,180.92
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,241.12,160.5
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,202.81,139.51
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,179.31,137.08
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,171.3,131.51
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,170.61,131.68
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,145.17,111.9
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,121.26,93.15
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,95.93,73.18
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,68.27,50.92
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,63.63,47.39
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,58.89,43.65
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,52.67,38.52
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,46.41,33.16
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,35.05,23.32
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,25.78,14.75
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,12.95,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,21.61,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,99.42,67.01
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,178.47,134.85
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,249.11,193.38
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,328.88,257.64
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,398.03,311.38
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,465.78,362.13
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,527.26,406.6
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,590.42,450.78
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,638.49,483.16
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,685.78,514.05
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,722.57,537.12
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,761.38,561.37
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,791.13,579.3
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,818.15,595.4
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,839.76,607.9
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,846.86,610.98
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,856.89,616.16
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,863.38,619.08
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,863.58,618.0
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,860.11,614.67
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,850.39,608.33
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,837.01,599.71
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,816.22,585.07
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,791.95,568.23
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,765.28,550.09
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,735.79,529.45
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,701.72,504.46
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,665.6,477.63
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,565.36,404.04
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,469.94,334.71
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,498.56,355.06
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,496.36,349.72
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,422.42,296.18
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,378.29,267.23
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,345.9,236.27
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,294.47,187.49
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,242.14,146.99
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,190.65,110.93
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,138.92,83.0
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,104.2,77.94
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,103.3,77.66
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,102.25,77.24
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,115.92,88.5
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,133.28,102.77
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,125.97,97.46
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,116.2,90.1
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,101.09,78.05
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,85.71,65.57
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,70.02,52.7
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,54.1,39.35
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,39.14,26.54
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,23.91,13.14
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,12.17,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,42.35,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,137.96,93.68
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,222.78,169.26
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,297.42,232.28
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,380.17,299.84
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,442.89,348.65
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,508.47,397.22
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,562.91,435.58
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,620.59,474.56
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,667.39,503.92
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,713.01,531.26
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,751.87,553.13
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,779.86,567.19
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,808.31,583.18
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,833.86,597.19
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,852.38,606.67
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,867.49,614.06
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,876.72,618.32
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,882.3,620.4
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,881.52,619.04
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,876.93,615.36
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,867.19,609.37
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,853.67,601.07
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,833.59,587.39
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,809.99,571.52
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,782.67,554.39
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,752.31,534.17
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,717.75,509.37
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,680.72,482.44
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,640.06,453.25
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,597.21,421.78
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,551.6,387.51
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,503.86,350.69
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,453.02,310.52
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,400.87,268.39
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,346.83,224.25
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,292.08,179.56
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,236.57,136.24
