Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,653.61,474.41
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,610.37,441.79
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,563.44,405.82
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,514.84,367.63
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,463.75,326.5
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,411.41,283.4
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,357.8,239.02
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,305.13,195.43
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,244.54,146.92
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,189.15,106.14
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,134.26,74.79
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,89.54,66.67
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,87.97,65.79
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,86.25,64.77
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,77.93,58.38
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,76.25,57.37
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,72.7,54.8
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,69.04,52.09
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,64.7,48.64
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,60.35,45.06
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,53.04,39.02
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,43.18,30.57
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,32.49,21.09
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,21.86,9.87
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,63.47,30.47
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,129.52,97.06
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,220.42,173.57
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,314.92,252.12
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,383.19,307.8
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,456.2,365.24
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,535.56,424.77
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,611.43,479.63
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,662.94,515.2
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,713.78,548.67
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,755.78,575.34
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,800.9,603.8
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,832.19,622.09
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,860.62,638.33
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,883.27,649.51
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,890.97,650.7
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,901.4,654.76
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,908.14,656.45
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,909.22,654.82
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,906.5,650.86
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,896.4,643.59
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,882.5,633.99
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,863.59,619.94
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,841.08,603.66
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,813.13,585.11
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,782.05,564.18
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,746.22,537.68
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,707.76,509.02
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,665.61,478.32
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,621.24,445.34
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,573.82,409.46
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,524.52,371.19
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,472.53,329.84
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,419.32,286.53
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,364.13,240.99
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,308.4,194.87
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,251.53,149.55
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,194.87,108.24
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,138.03,75.85
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,81.17,59.69
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,79.77,58.93
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,78.26,58.06
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,76.14,56.56
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,73.94,55.0
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,65.06,48.07
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,61.68,45.58
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,57.64,42.46
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,53.6,39.25
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,47.46,34.18
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,41.33,28.88
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,31.68,20.34
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,20.55,8.54
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,10.62,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,88.25,41.38
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,179.28,134.95
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,258.67,202.96
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,355.48,282.78
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,423.8,337.78
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,495.75,393.33
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,560.78,441.83
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,627.73,489.89
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,674.74,520.74
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,723.75,552.35
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,765.31,576.9
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,804.96,599.62
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,825.84,610.19
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,853.14,625.12
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,873.43,635.54
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,890.4,643.84
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,899.83,648.62
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,905.55,651.16
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,905.63,648.89
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,901.87,644.32
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,892.02,636.0
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,878.35,625.41
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,858.38,610.91
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,834.84,594.25
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,807.1,576.42
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,776.19,556.46
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,740.5,531.73
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,702.18,504.65
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,660.41,474.56
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,616.36,442.1
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,569.0,405.56
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,519.78,366.78
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,468.01,325.89
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,414.97,282.93
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,359.9,237.64
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,304.23,191.64
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,247.36,146.3
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,190.66,104.87
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,134.1,72.52
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,86.0,63.55
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,74.95,55.06
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,73.24,54.0
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,71.29,52.63
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,69.26,51.2
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,65.94,48.79
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,62.54,46.28
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,53.94,39.4
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,50.11,36.34
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,44.19,31.45
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,38.31,26.35
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,29.34,18.34
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,20.44,7.92
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,94.97,41.08
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,199.68,149.53
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,279.46,217.82
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,368.5,291.03
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,436.62,345.29
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,508.32,399.87
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,569.85,444.93
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,630.13,487.01
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,679.61,519.1
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,728.03,549.67
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,769.13,574.53
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,808.18,597.59
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,829.26,608.34
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,856.69,623.4
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,876.34,633.22
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,892.58,640.89
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,902.46,645.87
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,908.63,648.64
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,908.69,646.77
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,904.9,642.63
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,895.02,634.75
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,881.3,624.59
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,861.69,610.79
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,838.48,594.79
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,810.63,577.04
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,779.61,557.17
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,744.11,531.74
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,705.91,503.95
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,663.89,474.0
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,619.59,441.68
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,572.21,406.42
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,522.92,368.67
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,470.46,327.38
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,416.73,284.01
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,361.8,238.96
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,306.71,193.55
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,249.92,148.33
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,193.3,106.92
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,136.26,74.04
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,87.09,64.41
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,76.47,56.28
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,75.15,55.55
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,72.6,53.7
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,69.93,51.74
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,66.63,49.37
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,58.45,42.91
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,54.29,39.69
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,50.12,36.34
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,44.21,31.45
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,38.33,26.34
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,28.97,17.99
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,19.64,6.81
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,102.03,40.27
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,209.05,157.21
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,288.81,226.44
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,377.83,300.35
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,445.7,355.01
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,517.06,409.93
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,574.83,451.87
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,636.99,494.37
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,686.56,526.79
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,735.03,557.67
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,774.84,581.87
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,803.39,598.04
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,833.44,615.13
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,860.58,630.11
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,880.06,639.95
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,896.06,647.58
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,906.05,651.38
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,912.3,652.9
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,911.61,650.11
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,907.01,645.02
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,897.11,638.33
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,883.37,629.3
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,863.33,615.32
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,839.7,599.09
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,811.83,581.06
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,780.77,560.9
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,745.36,536.37
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,707.34,509.36
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,665.41,478.92
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,621.21,446.17
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,573.58,409.41
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,524.22,370.52
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,472.11,329.32
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,418.74,286.1
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,363.85,240.9
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,308.31,194.95
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,251.3,149.48
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,194.52,107.86
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,137.47,74.79
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,87.67,64.88
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,76.8,56.56
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,75.16,55.56
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,72.3,53.46
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,69.29,51.23
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,66.33,49.13
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,58.5,42.96
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,53.66,39.17
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,48.75,35.2
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,42.76,30.23
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,36.81,25.05
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,27.8,16.98
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,18.85,5.6
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,100.34,34.28
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,206.13,154.42
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,284.77,222.62
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,372.35,295.03
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,441.53,350.43
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,514.35,406.18
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,575.33,450.88
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,634.33,492.05
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,684.68,524.59
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,733.99,555.51
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,774.93,580.21
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,813.75,603.09
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,834.42,613.99
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,861.78,629.37
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,881.33,638.62
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,897.48,645.71
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,907.31,649.3
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,913.41,650.68
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,912.92,648.04
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,908.59,643.17
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,808.6,575.33
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,671.08,478.11
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,665.88,474.37
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,658.62,468.31
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,738.44,527.42
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,777.74,557.97
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,741.97,533.17
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,703.74,506.68
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,661.84,476.76
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,617.83,444.58
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,570.63,409.23
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,521.91,371.73
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,470.78,331.37
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,418.52,289.02
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,364.49,244.78
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,306.86,197.7
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,250.63,152.74
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,195.0,111.62
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,138.88,78.24
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,89.69,67.35
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,88.4,66.57
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,80.22,60.16
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,76.87,57.67
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,73.3,54.98
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,69.94,52.55
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,66.5,50.0
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,60.36,45.12
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,54.02,39.94
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,47.2,34.16
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,40.37,28.12
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,27.92,17.11
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,17.53,4.03
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,9.05,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,82.38,22.3
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,170.28,127.0
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,243.61,190.82
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,326.56,260.05
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,401.35,320.38
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,475.52,377.99
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,540.19,425.65
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,606.62,472.82
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,483.91,375.6
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,295.26,227.0
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,402.84,308.82
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,515.46,390.47
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,688.14,516.57
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,851.42,626.37
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,873.37,636.93
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,880.08,638.5
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,890.9,643.0
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,898.11,645.21
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,898.87,643.68
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,895.84,639.88
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,886.34,633.06
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,873.1,623.99
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,854.07,610.27
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,831.55,594.41
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,804.49,576.36
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,774.35,556.1
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,739.16,531.41
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,701.48,504.58
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,660.42,474.71
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,617.21,442.67
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,570.5,406.55
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,522.09,368.42
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,470.7,327.92
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,418.23,285.63
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,364.19,241.5
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,310.02,197.08
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,248.68,148.86
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,192.41,107.68
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,136.57,75.0
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,87.47,64.69
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,85.76,63.72
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,83.9,62.59
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,75.38,55.94
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,73.24,54.44
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,69.88,52.03
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,66.45,49.51
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,61.62,45.76
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,56.76,41.84
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,49.31,35.58
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,39.51,27.12
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,28.4,17.26
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,17.38,2.83
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,79.53,15.7
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,164.64,121.95
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,245.17,191.41
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,342.71,271.88
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,413.12,328.69
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,487.45,386.26
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,554.53,435.47
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,623.68,484.01
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,674.25,517.32
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,720.69,546.95
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,763.9,573.72
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,805.29,598.75
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,836.11,615.73
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,853.32,623.48
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,873.86,633.8
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,891.12,641.92
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,901.34,645.51
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,907.86,646.86
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,907.35,643.84
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,903.05,638.6
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,893.13,631.63
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,879.44,622.39
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,860.3,608.53
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,837.6,592.54
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,809.89,574.6
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,779.04,554.62
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,743.42,529.35
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,705.2,501.7
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,663.19,471.96
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,618.98,439.92
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,571.88,404.97
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,523.01,367.7
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,470.98,327.0
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,417.79,284.34
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,363.72,240.41
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,310.23,196.77
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,254.57,152.72
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,192.31,107.14
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,135.94,74.01
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,85.79,63.11
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,84.31,62.32
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,82.72,61.41
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,74.28,54.84
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,72.11,53.31
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,68.69,50.86
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,65.2,48.29
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,60.3,44.48
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,55.37,40.51
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,47.86,34.28
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,40.3,27.73
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,27.36,16.34
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,16.66,1.2
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,58.87,5.3
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,124.58,91.0
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,213.38,166.09
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,303.08,240.3
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,372.92,296.76
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,447.75,354.9
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,525.16,412.9
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,599.23,466.54
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,652.1,502.36
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,704.44,536.17
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,749.9,563.43
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,789.09,585.79
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,821.33,603.97
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,850.8,620.12
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,873.36,631.92
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,892.66,641.61
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,904.03,646.23
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,911.73,648.65
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,898.79,638.01
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,895.62,633.97
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,886.45,627.45
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,873.58,618.73
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,855.41,605.79
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,833.74,590.72
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,806.28,572.89
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,775.81,552.79
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,740.35,527.36
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,702.48,499.94
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,661.33,470.61
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,618.1,439.14
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,571.1,404.25
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,522.7,367.41
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,472.02,327.83
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,420.29,286.48
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,364.16,241.32
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,309.25,196.72
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,253.21,152.57
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,197.8,112.09
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,142.56,79.6
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,93.23,69.01
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,84.54,62.51
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,83.05,61.68
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,80.61,59.96
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,78.08,58.15
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,74.6,55.68
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,71.05,53.09
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,65.03,48.38
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,58.87,43.4
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,48.34,34.58
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,39.97,27.3
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,27.91,16.59
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,15.86,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,78.52,1.32
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,164.38,120.56
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,244.76,190.26
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,341.72,270.15
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,372.75,295.91
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,406.76,322.2
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,517.41,406.63
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,628.42,487.48
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,679.59,520.67
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,726.52,550.29
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,771.75,578.02
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,815.26,604.0
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,845.74,620.77
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,862.67,628.48
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,884.29,639.7
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,902.6,648.72
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,912.38,652.29
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,918.45,653.65
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,918.83,651.53
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,915.34,647.13
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,905.27,639.07
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,891.36,628.73
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,872.36,615.58
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,849.72,600.18
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,821.16,582.19
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,789.42,562.06
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,753.23,537.91
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,714.36,510.83
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,671.61,480.29
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,626.6,447.42
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,578.56,410.77
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,528.67,371.86
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,475.99,331.22
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,422.11,288.4
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,366.41,242.71
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,310.13,196.23
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,252.54,149.87
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,195.19,107.37
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,137.75,73.61
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,85.35,62.54
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,74.73,54.46
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,73.3,53.64
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,70.96,51.97
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,68.55,50.23
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,65.18,47.81
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,57.04,41.42
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,52.81,38.13
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,48.59,34.73
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,41.85,29.13
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,35.13,23.29
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,25.3,14.42
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.5,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,62.88,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,135.15,98.48
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,223.9,174.36
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,312.45,247.89
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,382.38,304.63
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,457.31,363.02
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,534.36,420.87
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,606.85,473.54
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,659.32,508.9
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,711.22,542.71
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,757.67,571.92
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,798.94,597.03
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,831.17,615.36
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,860.6,631.65
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,883.15,641.93
2016,8,10,10,0,826.0,114.0,3.1,33.0,756.0,890.5,642.22
2016,8,10,10,15,835.5,116.0,3.1,33.5,792.5,900.91,646.36
2016,8,10,10,30,845.0,118.0,3.1,34.0,829.0,907.67,648.21
2016,8,10,10,45,854.0,118.5,3.1,34.5,859.0,908.79,646.58
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,906.14,642.72
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.0,896.52,635.88
2016,8,10,11,30,873.0,121.0,3.1,35.0,933.0,883.14,626.79
2016,8,10,11,45,876.0,121.5,3.15,35.5,947.5,863.9,613.08
2016,8,10,12,0,879.0,122.0,3.2,36.0,962.0,841.13,597.21
2016,8,10,12,15,880.5,122.0,3.25,36.0,968.0,813.37,579.37
2016,8,10,12,30,882.0,122.0,3.3,36.0,974.0,782.49,559.46
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.0,746.85,533.98
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,708.64,506.13
2016,8,10,13,15,878.0,121.5,3.4,37.0,959.5,666.97,476.29
2016,8,10,13,30,876.0,121.0,3.4,37.0,949.0,623.09,444.19
2016,8,10,13,45,871.0,120.5,3.45,37.5,930.5,575.46,407.93
2016,8,10,14,0,866.0,120.0,3.5,38.0,912.0,526.19,369.62
2016,8,10,14,15,859.5,119.0,3.5,38.0,886.0,474.45,329.23
2016,8,10,14,30,853.0,118.0,3.5,38.0,860.0,421.61,286.95
2016,8,10,14,45,845.0,116.0,3.55,38.0,826.5,366.75,242.39
2016,8,10,15,0,837.0,114.0,3.6,38.0,793.0,311.4,197.11
