Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,166.79,124.6
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,181.3,143.77
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,147.88,117.3
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,123.91,98.28
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,102.62,81.0
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,80.07,62.44
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,75.63,58.96
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,71.09,55.28
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,62.01,47.62
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,54.98,41.52
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,44.3,32.12
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,33.56,22.34
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,16.98,4.9
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,7.47,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,14.49,4.78
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,32.94,21.2
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,51.38,36.99
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,75.69,57.62
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,100.07,78.04
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,164.93,131.83
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,221.09,177.42
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,269.64,215.88
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,337.66,268.6
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,312.65,246.85
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,304.53,238.42
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,420.64,327.88
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,517.7,399.96
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,532.99,408.23
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,546.76,415.84
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,575.68,435.12
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,603.22,452.97
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,647.64,481.41
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,669.15,493.64
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,583.38,430.74
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,500.59,370.03
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,484.46,357.19
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,468.38,343.99
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,361.46,267.43
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,251.3,186.84
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,260.02,193.66
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,268.28,199.59
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,291.46,216.81
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,306.82,228.16
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,272.7,203.24
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,240.61,179.77
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,204.73,153.13
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,169.83,126.93
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,183.35,137.46
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,195.65,146.92
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,198.14,148.79
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,199.12,149.65
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,165.77,124.98
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,134.21,106.09
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,143.1,114.03
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,143.75,115.17
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,130.1,104.3
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,116.11,93.05
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,101.5,81.27
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,88.7,70.8
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,73.22,57.64
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,57.66,44.14
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,42.04,30.42
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,26.29,16.36
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,13.36,1.84
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,3.4,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,7.58,0.65
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,9.87,2.56
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,53.83,38.78
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,105.85,80.76
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,143.31,110.84
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,181.33,140.89
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,223.61,173.17
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,249.49,192.25
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,357.97,276.41
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,489.32,374.29
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,465.33,353.17
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,418.02,315.95
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,533.45,401.44
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,646.85,482.28
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,650.76,483.34
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,652.84,483.82
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,795.64,590.28
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,892.83,658.65
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,710.68,526.72
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,476.72,352.21
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,676.68,503.56
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,797.12,591.52
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,708.68,523.7
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,608.03,447.92
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,638.56,473.19
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,634.69,471.69
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,586.37,433.29
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,536.52,393.1
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,449.49,327.58
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,386.94,282.83
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,321.56,235.43
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,271.61,200.19
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,248.82,169.64
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,199.25,116.89
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,143.28,81.77
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,90.07,69.05
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,114.06,89.05
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,152.69,120.95
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,111.02,87.12
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,74.77,57.35
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,70.37,54.01
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,65.87,50.48
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,59.92,45.57
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,51.28,38.16
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,41.06,29.14
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,30.85,19.75
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,15.54,1.6
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,35.63,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,106.02,67.67
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,204.46,159.23
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,298.96,239.31
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,375.78,303.78
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,458.73,370.93
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,291.41,235.88
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,84.65,63.49
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,245.25,194.87
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,387.97,307.28
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,404.86,317.6
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,419.92,326.75
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,669.19,517.7
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,889.42,672.38
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,914.85,685.44
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,924.39,688.84
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,935.45,694.9
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,942.78,698.56
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,944.74,697.7
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,942.84,694.43
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,932.41,686.34
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,918.14,675.87
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,897.43,661.53
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,873.15,644.88
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,844.59,625.37
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,812.79,603.64
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,776.01,576.87
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,736.48,546.74
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,692.27,513.72
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,645.82,478.41
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,596.25,439.98
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,545.02,399.33
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,491.16,355.66
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,436.17,309.98
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,379.29,262.22
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,319.74,212.26
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,261.12,163.94
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,203.25,119.34
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,145.97,83.27
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,91.1,69.64
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,82.33,62.84
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,80.55,61.74
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,77.86,59.75
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,75.1,57.68
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,70.66,54.27
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,66.13,50.71
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,59.8,45.46
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,53.41,39.95
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,40.79,28.86
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,30.87,19.65
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,60.28,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,170.68,109.75
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,270.12,211.79
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,377.46,302.93
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,456.08,368.03
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,539.41,433.83
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,608.22,484.75
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,675.74,532.68
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,729.56,569.76
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,782.39,605.31
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,826.3,632.65
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,858.09,651.13
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,888.76,668.71
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,916.37,684.05
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,936.68,694.71
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,953.43,703.08
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,963.15,707.72
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,968.95,709.95
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,967.31,706.34
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,961.68,700.32
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,950.16,692.02
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,934.69,681.29
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,910.71,663.72
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,883.15,643.95
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,853.29,624.0
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,820.17,601.83
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,714.51,524.04
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,598.08,437.38
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,642.65,472.72
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,649.45,478.73
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,598.58,439.6
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,546.27,398.64
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,492.01,354.98
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,436.65,309.29
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,357.76,252.24
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,316.51,227.69
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,279.08,200.0
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,243.98,174.82
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,200.6,146.29
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,174.64,137.21
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,118.12,92.12
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,77.65,59.3
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,75.12,57.47
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,72.55,55.55
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,68.0,52.04
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,63.36,48.37
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,57.62,43.61
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,51.9,38.64
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,39.05,27.36
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,28.75,17.79
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.44,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,56.15,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,159.64,99.51
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,253.64,197.81
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,352.42,281.29
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,431.93,346.91
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,516.15,413.32
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,583.0,462.59
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,651.29,510.3
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,706.84,547.98
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,761.77,584.32
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,803.15,609.31
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,847.37,635.85
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,879.73,654.76
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,909.11,671.63
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,920.03,674.97
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,939.73,684.28
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,949.42,687.06
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,955.32,687.59
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,955.3,685.11
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,951.39,680.38
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,940.34,672.1
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,925.42,661.57
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,904.87,647.62
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,880.66,631.46
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,850.44,611.52
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,817.0,589.54
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,779.34,564.12
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,738.88,535.06
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,694.1,503.48
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,647.07,469.53
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,596.72,432.57
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,544.63,393.09
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,490.09,350.3
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,434.44,305.32
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,366.02,255.66
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,326.72,230.99
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,277.36,197.26
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,234.76,170.04
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,201.45,148.18
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,168.15,132.17
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,141.54,111.41
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,124.68,98.29
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,98.83,77.35
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,70.49,54.02
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,66.22,50.76
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,61.89,47.33
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,55.73,42.09
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,49.56,36.64
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,37.26,25.82
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,27.3,16.46
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,13.7,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,39.62,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,123.31,72.87
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,215.28,165.73
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,312.31,245.85
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,388.73,307.32
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,478.43,375.66
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,548.09,425.91
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,619.55,474.9
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,675.64,510.2
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,731.32,543.92
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,778.43,570.48
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,824.01,595.36
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,750.09,543.18
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,651.7,472.96
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,807.3,577.77
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,925.72,647.43
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,937.62,653.55
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,945.79,659.28
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,883.84,620.64
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,800.75,564.85
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,783.29,554.7
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,763.54,542.15
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,832.35,593.3
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,862.95,616.27
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,802.19,574.16
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,720.79,516.89
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,739.63,533.94
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,727.38,528.65
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,684.58,498.35
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,639.64,465.97
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,590.67,430.0
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,540.21,391.72
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,401.07,291.87
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,298.85,220.75
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,317.69,232.35
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,320.07,229.52
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,283.96,197.01
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,229.72,151.37
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,193.64,132.59
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,164.81,129.69
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,161.11,127.46
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,149.26,118.52
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,134.25,106.66
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,118.44,94.02
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,103.63,82.18
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,88.38,69.71
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,72.89,56.73
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,57.05,43.12
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,41.68,29.6
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,26.11,15.39
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,42.58,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,128.13,73.32
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,219.41,169.31
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,314.27,248.33
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,390.47,309.34
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,480.23,377.13
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,547.74,425.75
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,616.81,473.02
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,673.37,508.73
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,729.53,542.82
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,776.11,568.23
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,821.07,591.81
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,848.83,607.79
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,879.79,626.04
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,902.51,638.85
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,921.85,649.75
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,933.64,657.39
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,941.71,662.97
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,941.71,663.29
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,937.86,661.27
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,828.79,589.25
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,699.6,499.89
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,805.69,577.58
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,860.3,616.17
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,831.85,597.67
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,800.35,577.98
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,763.32,553.06
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,723.84,525.35
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,681.33,495.58
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,636.72,463.5
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,492.25,359.2
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,365.11,267.26
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,393.88,288.06
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,405.95,294.19
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,373.85,264.02
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,319.08,213.17
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,261.76,166.09
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,205.48,122.78
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,164.17,108.31
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,174.05,137.09
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,125.83,98.7
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,85.03,65.68
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,81.62,63.15
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,78.08,60.43
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,72.76,56.3
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,67.32,51.93
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,57.01,43.16
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,48.86,35.98
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,37.62,26.02
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,26.36,15.27
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,38.73,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,119.32,65.01
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,209.43,162.58
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,301.44,241.2
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,378.41,305.5
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,461.2,371.74
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,536.72,428.8
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,607.6,480.07
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,665.08,519.47
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,722.23,557.65
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,769.65,588.11
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,815.54,617.03
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,849.84,638.57
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,875.13,653.98
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,901.15,668.99
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,923.91,681.79
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,779.27,579.22
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,586.14,436.85
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,789.54,586.24
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,928.52,679.82
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,918.47,671.35
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,904.71,661.72
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,882.75,647.06
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,857.44,630.25
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,829.14,611.18
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,797.83,590.06
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,551.39,412.17
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,283.82,210.69
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,497.45,373.93
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,635.51,472.9
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,548.94,405.8
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,471.27,347.42
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,426.07,313.74
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,386.17,283.6
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,345.43,252.77
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,307.51,224.11
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,268.15,183.81
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,201.17,121.2
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,144.64,84.66
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,90.06,69.43
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,99.01,77.14
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,127.97,101.37
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,117.35,92.92
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,111.52,88.43
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,87.15,68.44
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,66.66,51.38
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,56.0,42.39
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,47.48,34.94
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.21,24.89
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,24.91,13.91
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,37.08,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,114.63,58.85
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,208.88,162.75
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,305.17,246.18
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,167.52,136.12
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,6.07,0.0
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,45.58,32.16
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,91.06,69.19
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,128.45,99.47
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,166.29,129.67
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,299.82,236.58
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,441.48,345.35
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,461.44,357.65
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,480.04,369.21
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,394.86,302.51
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,331.18,251.61
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,583.47,443.65
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,810.88,606.52
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,748.61,559.11
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,705.4,525.94
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,608.25,454.59
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,532.75,397.66
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,653.38,486.61
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,760.08,562.04
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,802.88,595.8
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,809.27,602.65
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,771.48,576.52
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,730.97,547.08
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,686.86,513.97
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,640.47,478.51
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,355.86,268.51
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,104.19,75.63
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,292.95,217.73
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,429.41,308.92
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,372.31,259.78
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,315.24,210.77
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,256.65,161.73
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,198.68,116.37
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,134.89,74.87
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,80.46,61.54
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,78.19,60.04
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,76.19,58.73
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,68.71,52.67
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,67.13,51.54
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,62.74,48.09
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,58.29,44.49
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,53.02,40.01
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,45.41,33.29
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,34.42,23.42
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,23.44,12.46
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,12.2,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,44.69,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,129.64,63.05
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,226.68,176.93
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,329.71,265.49
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,254.41,206.27
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,153.64,122.33
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,189.96,151.91
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,226.5,180.72
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,349.5,278.91
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,481.33,379.67
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,518.18,404.7
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,554.1,428.99
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,559.93,430.41
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,539.99,413.63
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,610.36,463.09
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,657.29,494.84
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,658.63,493.65
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,657.87,491.32
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,624.71,466.68
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,612.18,456.47
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,571.81,425.97
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,531.75,395.74
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,552.83,410.34
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,571.41,422.73
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,568.25,420.24
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,563.4,416.64
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,430.81,320.37
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,290.25,216.12
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,411.37,307.08
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,502.37,372.67
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,454.25,336.76
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,409.79,303.94
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,432.65,318.96
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,434.58,315.5
