Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,376.51,270.68
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,329.64,235.12
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,283.69,199.6
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,240.83,167.92
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,195.66,134.56
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,136.38,107.0
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,126.27,99.37
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,115.76,91.27
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,108.22,85.37
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,102.89,81.25
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,91.16,71.82
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,79.07,61.88
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,65.84,50.71
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,52.32,38.97
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,37.45,25.79
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,22.36,11.15
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,24.72,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,74.18,30.56
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,164.84,126.92
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,269.48,215.55
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,346.92,280.01
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,430.28,346.42
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,504.39,403.12
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,590.99,466.49
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,650.11,506.89
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,709.0,545.87
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,761.19,579.37
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,812.12,611.33
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,847.19,632.88
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,879.65,652.63
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,898.38,661.86
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,921.03,673.81
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,558.97,422.65
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,118.66,86.72
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,225.16,168.61
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,356.16,264.77
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,488.86,361.29
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,595.68,436.54
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,381.69,282.77
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,157.53,115.29
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,415.71,309.61
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,648.87,472.72
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,349.98,259.96
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,56.7,38.29
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,295.29,220.46
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,504.04,369.62
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,489.14,357.64
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,467.48,341.43
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,453.84,329.75
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,428.75,307.93
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,377.09,267.34
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,326.65,227.35
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,272.74,180.17
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,201.66,120.58
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,145.63,84.89
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,92.11,70.54
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,89.43,68.8
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,87.04,67.22
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,83.33,64.4
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,79.49,61.44
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,73.87,57.04
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,65.32,50.04
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,56.27,42.29
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,47.1,34.21
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,34.51,23.04
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,21.83,10.05
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,37.9,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,113.28,44.21
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,210.52,162.7
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,305.82,244.99
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,384.06,310.18
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,474.77,381.79
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,543.39,432.59
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,613.53,481.63
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,671.31,520.58
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,728.71,558.12
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,772.16,584.93
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,813.56,609.9
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,848.99,631.67
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,881.81,651.57
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,906.47,664.65
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,920.72,670.93
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,771.9,566.57
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,574.89,423.58
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,783.52,574.45
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,942.11,679.51
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,932.17,670.97
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,918.46,661.59
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,898.34,648.18
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,874.7,632.59
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,845.04,613.09
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,812.27,591.35
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,695.5,506.67
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,577.85,420.7
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,627.74,459.59
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,644.1,472.2
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,593.88,434.28
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,542.38,394.77
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,488.3,352.15
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,433.66,307.97
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,377.38,262.97
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,329.64,224.83
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,276.29,181.99
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,224.84,143.06
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,179.96,119.57
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,159.24,124.45
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,154.85,121.61
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,143.1,112.76
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,130.18,102.85
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,116.85,92.45
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,101.3,79.97
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,85.31,66.84
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,68.54,52.71
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,51.65,38.14
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,34.72,23.24
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,17.36,6.28
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,16.94,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,45.08,11.79
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,137.65,104.56
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,216.21,172.13
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,288.74,233.31
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,366.22,296.46
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,453.58,364.06
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,529.04,420.31
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,286.5,230.05
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,35.21,23.05
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,61.51,44.24
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,89.47,66.27
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,268.86,208.56
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,469.43,357.94
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,518.44,390.84
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,566.75,423.25
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,384.13,289.22
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,174.22,129.82
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,241.07,180.53
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,329.24,244.7
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,474.21,349.79
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,592.95,432.04
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,745.26,538.56
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,855.22,612.62
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,713.9,513.04
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,564.07,407.25
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,552.87,400.78
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,540.13,392.13
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,543.6,394.71
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,535.25,388.72
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,548.72,398.94
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,537.59,389.54
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,484.97,348.99
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,432.11,307.31
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,376.53,262.16
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,319.04,214.55
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,262.53,168.68
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,207.42,126.52
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,169.13,111.85
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,169.67,133.3
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,145.18,114.23
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,126.02,99.27
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,114.28,90.01
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,102.04,80.21
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,83.69,65.28
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,66.3,50.85
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,56.64,42.66
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,46.85,34.06
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,33.28,21.96
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,19.57,6.85
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,26.47,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,76.24,19.06
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,183.61,141.11
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,274.68,219.99
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,352.94,285.43
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,437.14,352.73
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,508.22,406.24
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,582.19,459.46
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,649.58,505.62
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,708.98,544.46
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,758.43,575.22
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,806.37,604.22
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,691.09,519.08
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,531.01,400.16
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,564.81,423.22
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,620.43,459.42
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,789.52,579.26
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,935.33,674.45
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,821.47,592.76
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,684.31,494.11
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,687.65,496.77
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,688.91,496.94
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,678.99,489.93
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,667.36,481.86
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,591.5,429.14
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,533.73,388.3
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,650.15,473.38
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,725.65,526.31
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,590.05,428.9
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,465.15,338.68
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,413.97,302.64
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,365.44,267.85
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,418.1,304.22
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,433.58,308.7
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,378.77,264.2
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,324.16,219.46
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,252.55,173.21
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,226.72,165.37
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,197.75,143.15
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,168.25,132.31
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,154.13,121.67
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,139.81,110.69
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,126.04,99.8
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,111.8,88.39
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,92.5,72.69
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,72.83,56.36
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,61.43,46.69
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,49.76,36.46
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,33.98,22.43
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,18.05,4.67
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,21.95,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,65.27,10.53
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,157.41,119.58
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,244.62,194.56
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,336.05,269.74
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,419.4,336.3
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,489.78,390.46
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,562.85,444.78
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,621.39,486.11
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,680.34,526.34
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,739.46,565.45
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,788.51,596.71
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,674.61,510.83
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,516.92,392.24
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,538.27,406.29
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,558.25,418.32
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,583.24,435.08
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,606.83,450.73
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,540.38,400.26
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,453.09,335.24
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,719.01,530.38
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,908.01,660.16
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,738.36,538.16
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,542.55,395.61
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,703.84,515.55
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,811.31,592.87
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,604.49,444.22
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,389.07,285.5
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,546.89,404.5
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,644.0,473.64
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,548.25,401.61
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,465.39,340.41
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,463.33,337.48
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,433.01,309.75
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,376.38,262.91
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,317.0,213.78
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,264.15,177.71
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,236.37,164.88
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,199.78,142.6
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,167.15,131.53
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,142.84,112.57
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,123.42,97.32
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,111.51,87.87
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,99.1,77.88
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,87.21,68.29
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,74.96,58.16
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,61.28,46.54
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,47.32,34.35
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,32.34,20.96
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,17.31,2.64
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,42.14,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,119.99,13.63
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,237.79,182.21
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,351.69,280.4
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,435.87,350.4
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,525.55,420.93
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,347.81,280.38
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,91.05,68.63
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,142.89,110.8
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,213.97,166.77
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,239.06,185.28
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,263.96,203.46
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,279.89,214.79
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,295.55,225.87
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,346.45,263.57
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,396.82,300.06
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,391.63,295.03
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,386.27,290.15
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,368.28,275.6
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,350.77,261.54
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,525.7,391.55
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,691.11,508.62
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,685.98,503.8
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,678.79,498.54
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,688.79,506.58
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,704.18,517.84
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,567.38,418.19
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,434.38,320.04
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,301.91,224.22
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,174.24,128.85
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,158.36,117.01
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,142.85,105.25
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,107.49,78.2
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,72.7,51.38
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,164.34,121.74
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,242.83,180.4
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,239.21,175.24
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,230.52,166.35
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,193.63,137.51
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,152.72,120.06
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,119.83,93.91
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,90.21,69.99
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,78.23,60.29
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,65.4,49.74
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,60.86,46.15
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,56.31,42.41
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,48.78,35.94
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,41.22,29.17
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,27.76,17.07
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,16.65,0.14
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.57,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.02,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,9.1,1.48
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,15.21,6.75
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,22.48,12.93
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,29.77,19.05
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,123.42,97.15
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,224.19,178.54
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,504.76,402.04
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,760.21,588.0
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,804.58,615.01
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,852.72,645.6
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,885.59,666.07
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,915.53,684.58
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,744.0,560.88
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,517.25,389.49
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,768.7,577.69
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,959.56,707.28
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,681.52,510.48
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,328.01,244.03
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,314.69,234.73
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,283.86,211.61
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,644.03,484.11
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,881.0,649.21
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,745.85,550.6
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,580.4,427.73
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,546.74,403.09
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,514.01,378.5
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,537.64,396.04
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,545.89,401.84
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,529.02,389.29
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,507.98,372.79
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,431.39,316.66
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,370.13,272.28
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,352.09,255.91
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,325.03,231.04
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,257.37,183.77
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,218.45,160.4
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,192.89,140.08
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,164.76,129.86
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,141.51,111.67
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,123.44,97.48
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,112.29,88.63
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,100.72,79.31
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,83.9,65.56
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,67.68,52.03
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,57.66,43.43
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,47.36,34.27
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,31.56,20.01
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,15.76,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,7.47,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,58.9,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,159.71,120.18
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,270.09,214.65
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,354.67,285.48
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,446.39,359.19
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,520.44,416.41
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,607.29,480.27
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,667.86,523.42
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,728.23,565.56
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,778.63,598.62
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,827.55,630.11
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,708.73,541.27
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,543.43,415.39
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,547.33,416.1
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,549.43,414.86
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,776.08,582.43
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,956.51,705.81
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,958.14,703.12
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,955.88,699.3
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,944.95,691.04
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,930.21,680.48
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,899.23,658.15
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,879.3,643.43
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,849.77,623.34
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,817.1,601.21
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,779.16,575.56
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,738.62,546.36
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,694.22,513.73
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,647.7,478.89
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,541.01,398.57
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,443.22,325.86
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,457.37,333.97
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,435.27,310.84
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,361.64,256.1
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,314.29,224.7
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,270.38,182.0
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,199.87,118.7
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,142.74,82.23
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,88.29,67.32
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,85.42,65.39
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,82.73,63.55
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,79.38,61.02
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,76.0,58.4
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,70.11,53.73
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,61.12,46.26
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,51.85,38.31
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,42.54,30.04
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,28.8,17.51
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,15.01,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,29.31,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,149.32,111.96
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,249.42,199.12
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,349.6,282.54
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,443.82,358.6
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,528.73,424.74
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,627.95,497.89
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,689.68,541.29
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,751.13,583.53
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,807.63,620.27
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,862.89,655.38
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,891.64,671.4
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,923.76,689.75
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,949.65,703.75
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,972.1,715.46
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,982.42,720.65
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,974.78,714.24
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,975.72,712.39
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,972.74,708.09
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,961.07,699.68
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,945.56,688.95
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,920.89,670.97
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,892.83,650.91
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,862.39,630.65
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,828.82,608.26
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,789.62,580.67
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,747.92,549.75
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,702.74,516.86
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,655.49,481.78
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,603.83,442.84
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,553.88,403.97
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,497.55,359.38
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,440.59,313.09
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,381.36,264.26
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,322.79,215.35
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,263.24,166.71
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,204.99,121.95
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,141.66,80.92
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,86.83,66.13
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,84.22,64.42
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,81.78,62.78
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,78.29,60.13
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,74.78,57.4
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,68.81,52.75
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,59.83,45.36
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,50.8,37.56
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,41.77,29.47
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,27.67,16.47
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,13.62,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,21.04,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,134.38,99.69
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,225.01,178.99
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,308.55,249.65
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,416.96,336.99
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,504.23,405.39
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,596.69,474.65
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,667.42,524.17
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,730.08,566.33
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,788.72,604.52
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,846.15,640.94
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,881.95,663.12
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,908.18,678.8
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,936.77,694.73
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,961.97,708.31
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,972.65,713.73
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,979.52,716.9
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,967.26,706.26
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,965.74,703.03
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,954.59,694.65
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,939.63,683.99
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,920.34,669.6
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,897.25,652.86
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,866.84,632.4
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,833.17,609.81
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,794.02,582.56
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,752.12,552.13
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,706.29,518.85
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,658.24,483.27
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,605.94,443.95
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,552.1,402.36
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,496.0,358.6
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,439.02,312.66
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,380.04,263.56
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,318.28,211.89
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,257.84,162.07
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,198.49,116.1
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,139.56,78.43
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,83.05,63.34
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,74.03,56.27
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,71.41,54.44
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,67.85,51.67
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,64.22,48.8
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,59.23,44.79
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,54.22,40.61
