Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,46.2,33.65
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,38.16,26.38
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,23.97,13.26
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,12.59,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,71.0,17.0,0.7,22.0,20.0,70.54,0.0
2016,9,10,6,45,200.0,33.0,0.7,22.5,60.0,200.0,149.21
2016,9,10,7,0,329.0,49.0,0.7,23.0,100.0,312.69,246.3
2016,9,10,7,15,413.0,59.5,0.65,23.0,151.0,403.88,320.24
2016,9,10,7,30,497.0,70.0,0.6,23.0,202.0,498.34,392.79
2016,9,10,7,45,451.0,96.0,0.6,23.5,237.5,504.3,395.2
2016,9,10,8,0,405.0,122.0,0.6,24.0,273.0,512.0,398.28
2016,9,10,8,15,420.0,141.5,0.6,24.5,320.0,559.44,430.26
2016,9,10,8,30,435.0,161.0,0.6,25.0,367.0,605.78,459.93
2016,9,10,8,45,222.5,174.5,0.6,25.5,280.0,410.11,314.07
2016,9,10,9,0,10.0,188.0,0.6,26.0,193.0,167.36,126.17
2016,9,10,9,15,233.0,214.5,0.9,26.0,365.5,468.02,358.31
2016,9,10,9,30,456.0,241.0,1.2,26.0,538.0,738.54,548.47
2016,9,10,9,45,411.5,276.5,1.5,26.5,558.0,732.38,540.19
2016,9,10,10,0,367.0,312.0,1.8,27.0,578.0,702.24,518.73
2016,9,10,10,15,596.0,217.5,1.95,27.0,675.5,858.12,629.11
2016,9,10,10,30,825.0,123.0,2.1,27.0,773.0,970.96,702.08
2016,9,10,10,45,832.0,125.0,2.25,27.0,801.5,955.68,691.58
2016,9,10,11,0,839.0,127.0,2.4,27.0,830.0,950.93,689.21
2016,9,10,11,15,844.0,128.5,2.55,27.0,851.0,939.98,682.76
2016,9,10,11,30,849.0,130.0,2.7,27.0,872.0,925.28,673.92
2016,9,10,11,45,860.0,125.5,2.85,27.0,886.5,906.84,662.63
2016,9,10,12,0,871.0,121.0,3.0,27.0,901.0,884.63,648.82
2016,9,10,12,15,872.0,121.0,3.05,27.0,905.0,854.25,628.86
2016,9,10,12,30,873.0,121.0,3.1,27.0,909.0,820.72,606.75
2016,9,10,12,45,873.0,120.0,3.2,27.0,904.5,782.55,581.63
2016,9,10,13,0,873.0,119.0,3.3,27.0,900.0,741.64,553.0
2016,9,10,13,15,869.5,118.5,3.3,27.0,887.0,696.17,519.67
2016,9,10,13,30,866.0,118.0,3.3,27.0,874.0,648.59,484.05
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.5,597.63,445.22
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,545.03,403.98
2016,9,10,14,15,850.5,112.5,3.35,27.0,802.0,489.73,359.29
2016,9,10,14,30,843.0,111.0,3.3,27.0,773.0,433.59,312.68
2016,9,10,14,45,509.5,228.5,3.3,27.0,623.5,343.59,246.83
2016,9,10,15,0,176.0,346.0,3.3,27.0,474.0,290.33,213.32
2016,9,10,15,15,283.0,303.5,3.25,27.0,494.0,265.85,190.04
2016,9,10,15,30,390.0,261.0,3.2,27.0,514.0,231.43,159.17
2016,9,10,15,45,575.0,177.0,3.15,27.0,517.5,161.96,103.21
2016,9,10,16,0,760.0,93.0,3.1,27.0,521.0,77.15,58.97
2016,9,10,16,15,734.0,89.0,2.9,26.5,469.0,74.48,57.16
2016,9,10,16,30,708.0,85.0,2.7,26.0,417.0,71.85,55.29
2016,9,10,16,45,670.0,80.5,2.55,26.0,362.5,63.29,48.27
2016,9,10,17,0,632.0,76.0,2.4,26.0,308.0,60.17,45.79
2016,9,10,17,15,579.0,69.0,2.3,25.5,253.5,55.02,41.6
2016,9,10,17,30,526.0,62.0,2.2,25.0,199.0,49.84,37.22
2016,9,10,17,45,437.5,53.0,2.1,25.0,147.5,42.77,30.93
2016,9,10,18,0,349.0,44.0,2.0,25.0,96.0,35.77,24.44
2016,9,10,18,15,220.0,29.0,2.15,24.5,57.0,22.17,11.6
2016,9,10,18,30,91.0,14.0,2.3,24.0,18.0,11.02,0.0
2016,9,10,18,45,45.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.5,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,81.0,16.0,2.7,19.0,19.0,58.75,0.0
2016,9,11,6,45,198.5,33.0,2.9,19.5,58.5,200.45,151.53
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,306.97,247.79
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,392.55,320.59
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,492.14,400.62
2016,9,11,7,45,531.5,83.0,2.85,22.0,254.0,562.89,453.2
2016,9,11,8,0,582.0,92.0,2.8,23.0,308.0,635.16,504.14
2016,9,11,8,15,620.5,99.0,2.65,23.5,362.5,695.64,544.73
2016,9,11,8,30,659.0,106.0,2.5,24.0,417.0,755.79,583.49
2016,9,11,8,45,684.0,112.0,2.4,24.5,468.0,801.44,611.05
2016,9,11,9,0,709.0,118.0,2.3,25.0,519.0,845.18,636.64
2016,9,11,9,15,730.0,122.5,2.2,25.5,567.0,880.99,656.26
2016,9,11,9,30,751.0,127.0,2.1,26.0,615.0,907.08,669.09
2016,9,11,9,45,765.0,131.0,2.05,26.5,657.0,929.75,680.11
2016,9,11,10,0,779.0,135.0,2.0,27.0,699.0,948.96,688.86
2016,9,11,10,15,791.0,137.5,2.0,27.0,735.0,960.97,694.96
2016,9,11,10,30,803.0,140.0,2.0,27.0,771.0,969.2,698.86
2016,9,11,10,45,810.5,142.5,2.0,27.5,800.0,969.15,696.28
2016,9,11,11,0,818.0,145.0,2.0,28.0,829.0,965.19,691.48
2016,9,11,11,15,824.0,146.5,2.0,28.0,850.0,954.88,684.22
2016,9,11,11,30,830.0,148.0,2.0,28.0,871.0,940.72,674.71
2016,9,11,11,45,554.5,293.5,2.0,28.5,779.5,806.41,582.08
2016,9,11,12,0,279.0,439.0,2.0,29.0,688.0,658.73,476.18
2016,9,11,12,15,325.5,423.5,2.0,29.0,716.0,666.14,482.97
2016,9,11,12,30,372.0,408.0,2.0,29.0,744.0,669.55,485.72
2016,9,11,12,45,633.5,260.0,2.0,29.5,827.0,735.26,533.59
2016,9,11,13,0,895.0,112.0,2.0,30.0,910.0,752.55,547.39
2016,9,11,13,15,892.0,111.5,2.0,30.0,897.0,706.44,514.37
2016,9,11,13,30,889.0,111.0,2.0,30.0,884.0,658.09,479.5
2016,9,11,13,45,884.5,109.5,2.05,30.0,862.5,606.06,441.29
2016,9,11,14,0,880.0,108.0,2.1,30.0,841.0,552.37,400.62
2016,9,11,14,15,872.5,106.5,2.1,29.5,811.5,495.84,357.07
2016,9,11,14,30,865.0,105.0,2.1,29.0,782.0,438.42,311.27
2016,9,11,14,45,844.5,108.5,2.1,29.0,743.0,379.45,262.58
2016,9,11,15,0,824.0,112.0,2.1,29.0,704.0,318.01,211.53
2016,9,11,15,15,809.5,109.0,2.1,29.0,661.5,257.11,161.27
2016,9,11,15,30,795.0,106.0,2.1,29.0,619.0,197.32,114.93
2016,9,11,15,45,775.5,103.0,2.1,29.0,570.5,138.45,77.44
2016,9,11,16,0,756.0,100.0,2.1,29.0,522.0,81.82,62.31
2016,9,11,16,15,729.0,95.5,2.0,28.5,469.5,79.03,60.43
2016,9,11,16,30,702.0,91.0,1.9,28.0,417.0,70.29,53.52
2016,9,11,16,45,665.5,85.5,1.85,28.0,362.5,66.69,50.72
2016,9,11,17,0,629.0,80.0,1.8,28.0,308.0,63.03,47.81
2016,9,11,17,15,574.0,72.5,1.65,27.0,253.0,57.6,43.51
2016,9,11,17,30,519.0,65.0,1.5,26.0,198.0,52.13,38.99
2016,9,11,17,45,438.0,54.0,1.35,25.5,146.5,43.64,31.57
2016,9,11,18,0,357.0,43.0,1.2,25.0,95.0,35.08,23.8
2016,9,11,18,15,221.5,28.0,1.2,24.5,55.5,21.43,10.65
2016,9,11,18,30,86.0,13.0,1.2,24.0,16.0,10.23,0.0
2016,9,11,18,45,43.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,94.0,15.0,0.3,20.0,19.0,65.65,0.0
2016,9,12,6,45,218.5,31.0,0.3,20.5,59.0,210.79,156.44
2016,9,12,7,0,343.0,47.0,0.3,21.0,99.0,325.07,255.95
2016,9,12,7,15,426.0,58.0,0.35,21.5,151.0,414.54,328.28
2016,9,12,7,30,509.0,69.0,0.4,22.0,203.0,509.73,400.8
2016,9,12,7,45,561.5,77.5,0.45,23.0,257.5,582.42,451.56
2016,9,12,8,0,614.0,86.0,0.5,24.0,312.0,656.82,500.99
2016,9,12,8,15,651.5,92.0,0.7,24.5,366.5,716.16,541.0
2016,9,12,8,30,689.0,98.0,0.9,25.0,421.0,775.05,579.85
2016,9,12,8,45,713.0,103.5,1.1,25.5,472.5,819.87,608.51
2016,9,12,9,0,737.0,109.0,1.3,26.0,524.0,862.68,635.56
2016,9,12,9,15,402.0,197.0,1.3,26.5,426.5,638.6,478.02
2016,9,12,9,30,67.0,285.0,1.3,27.0,329.0,339.58,255.53
2016,9,12,9,45,85.0,312.5,1.35,27.5,371.5,383.02,288.21
2016,9,12,10,0,103.0,340.0,1.4,28.0,414.0,425.89,318.07
2016,9,12,10,15,465.5,234.0,1.45,28.0,595.5,739.8,544.56
2016,9,12,10,30,828.0,128.0,1.5,28.0,777.0,982.73,700.99
2016,9,12,10,45,543.5,267.0,1.55,28.5,699.5,835.89,600.27
2016,9,12,11,0,259.0,406.0,1.6,29.0,622.0,665.63,480.24
2016,9,12,11,15,169.0,411.5,1.6,29.0,554.0,553.32,402.87
2016,9,12,11,30,79.0,417.0,1.6,29.0,486.0,445.27,325.67
2016,9,12,11,45,252.0,398.0,1.65,29.0,622.0,613.52,447.0
2016,9,12,12,0,425.0,379.0,1.7,29.0,758.0,746.49,537.85
2016,9,12,12,15,646.0,255.5,1.7,29.0,833.5,806.23,580.56
2016,9,12,12,30,867.0,132.0,1.7,29.0,909.0,827.28,596.67
2016,9,12,12,45,865.0,132.0,1.7,29.5,904.0,788.27,569.9
2016,9,12,13,0,863.0,132.0,1.7,30.0,899.0,746.67,540.27
2016,9,12,13,15,590.0,272.0,1.7,30.0,793.0,643.89,465.86
2016,9,12,13,30,317.0,412.0,1.7,30.0,687.0,537.02,388.82
2016,9,12,13,45,580.0,270.5,1.75,30.0,757.5,561.63,407.85
2016,9,12,14,0,843.0,129.0,1.8,30.0,828.0,549.35,397.61
2016,9,12,14,15,835.0,127.0,1.8,29.5,798.5,494.91,355.67
2016,9,12,14,30,827.0,125.0,1.8,29.0,769.0,437.35,310.27
2016,9,12,14,45,816.0,122.5,1.85,29.0,732.5,377.95,261.71
2016,9,12,15,0,805.0,120.0,1.9,29.0,696.0,318.75,212.47
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.5,258.66,163.09
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,199.85,117.68
2016,9,12,15,45,753.0,110.0,1.95,29.0,561.0,141.38,80.47
2016,9,12,16,0,732.0,106.0,2.0,29.0,513.0,78.8,59.84
2016,9,12,16,15,704.0,101.5,1.9,28.5,460.5,76.38,58.25
2016,9,12,16,30,676.0,97.0,1.8,28.0,408.0,73.88,56.53
2016,9,12,16,45,636.0,91.0,1.75,28.0,353.5,70.07,53.56
2016,9,12,17,0,596.0,85.0,1.7,28.0,299.0,66.21,50.49
2016,9,12,17,15,539.5,76.5,1.55,27.5,244.5,60.22,45.63
2016,9,12,17,30,483.0,68.0,1.4,27.0,190.0,54.16,40.52
2016,9,12,17,45,394.0,56.5,1.25,26.5,139.0,45.37,32.84
2016,9,12,18,0,305.0,45.0,1.1,26.0,88.0,34.21,22.89
2016,9,12,18,15,181.5,28.0,1.1,25.5,50.5,21.27,9.94
2016,9,12,18,30,58.0,11.0,1.1,25.0,13.0,8.65,0.0
2016,9,12,18,45,29.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.5,0.55,21.5,2.5,0.0,0.0
2016,9,13,6,30,0.0,5.0,0.6,22.0,5.0,3.93,0.0
2016,9,13,6,45,0.0,17.0,0.7,22.5,17.0,12.94,4.2
2016,9,13,7,0,0.0,29.0,0.8,23.0,29.0,22.13,12.4
2016,9,13,7,15,0.0,44.5,0.95,23.5,44.5,34.05,22.48
2016,9,13,7,30,0.0,60.0,1.1,24.0,60.0,47.13,33.38
2016,9,13,7,45,0.0,77.0,1.25,24.5,77.0,61.72,45.29
2016,9,13,8,0,0.0,94.0,1.4,25.0,94.0,76.19,56.85
2016,9,13,8,15,14.0,135.5,1.35,25.5,142.0,127.53,98.29
2016,9,13,8,30,28.0,177.0,1.3,26.0,190.0,197.99,153.43
2016,9,13,8,45,142.5,210.0,1.3,26.5,288.5,359.36,278.79
2016,9,13,9,0,257.0,243.0,1.3,27.0,387.0,527.45,401.03
2016,9,13,9,15,183.0,270.0,1.2,27.0,377.0,463.39,350.23
2016,9,13,9,30,109.0,297.0,1.1,27.0,367.0,395.2,297.83
2016,9,13,9,45,79.5,303.5,1.05,27.5,357.0,368.29,276.22
2016,9,13,10,0,50.0,310.0,1.0,28.0,347.0,341.25,254.35
2016,9,13,10,15,30.5,272.0,0.95,28.0,295.0,278.23,207.39
2016,9,13,10,30,11.0,234.0,0.9,28.0,243.0,201.87,149.99
2016,9,13,10,45,17.0,272.0,0.85,28.5,286.0,240.2,178.3
2016,9,13,11,0,23.0,310.0,0.8,29.0,329.0,278.18,205.3
2016,9,13,11,15,35.5,348.0,0.8,29.0,378.5,343.68,252.2
2016,9,13,11,30,48.0,386.0,0.8,29.0,428.0,387.07,282.43
2016,9,13,11,45,74.5,413.0,0.8,29.5,479.5,430.87,312.5
2016,9,13,12,0,101.0,440.0,0.8,30.0,531.0,471.98,340.09
2016,9,13,12,15,78.0,425.0,0.85,30.0,495.0,430.03,310.48
2016,9,13,12,30,55.0,410.0,0.9,30.0,459.0,390.09,282.57
2016,9,13,12,45,167.5,422.5,1.0,30.0,571.0,491.84,355.96
2016,9,13,13,0,280.0,435.0,1.1,30.0,683.0,578.44,415.72
2016,9,13,13,15,208.5,434.5,1.2,30.0,618.0,499.25,360.44
2016,9,13,13,30,137.0,434.0,1.3,30.0,553.0,435.63,316.12
2016,9,13,13,45,225.5,411.0,1.4,30.5,600.5,454.1,329.47
2016,9,13,14,0,314.0,388.0,1.5,31.0,648.0,466.27,336.74
2016,9,13,14,15,572.0,252.5,1.6,30.5,704.0,465.3,334.5
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,433.54,306.32
2016,9,13,14,45,805.5,121.0,1.8,30.0,720.5,373.48,257.69
2016,9,13,15,0,781.0,125.0,1.9,30.0,681.0,315.88,210.32
2016,9,13,15,15,765.0,122.0,1.95,30.0,638.0,257.08,162.28
2016,9,13,15,30,749.0,119.0,2.0,30.0,595.0,199.66,118.17
2016,9,13,15,45,727.5,115.0,2.1,30.0,547.0,136.52,77.28
2016,9,13,16,0,706.0,111.0,2.2,30.0,499.0,81.44,61.78
2016,9,13,16,15,677.0,105.5,2.15,29.5,447.5,78.5,59.78
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,75.46,57.63
2016,9,13,16,45,604.5,94.0,2.1,29.0,341.5,71.73,54.74
2016,9,13,17,0,561.0,88.0,2.1,29.0,287.0,67.97,51.76
2016,9,13,17,15,502.5,79.5,1.9,28.0,233.5,62.12,47.13
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,56.22,42.24
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,44.15,31.77
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,34.64,23.16
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,21.08,9.08
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,67.0,14.0,1.4,22.0,16.0,49.79,0.0
2016,9,14,6,45,191.5,30.0,1.7,22.5,54.5,194.86,142.19
2016,9,14,7,0,316.0,46.0,2.0,23.0,93.0,305.37,242.34
2016,9,14,7,15,399.5,57.5,2.0,23.5,143.5,397.64,319.04
2016,9,14,7,30,483.0,69.0,2.0,24.0,194.0,493.05,394.31
2016,9,14,7,45,542.0,76.0,2.0,24.5,248.0,568.44,449.97
2016,9,14,8,0,601.0,83.0,2.0,25.0,302.0,645.95,504.55
2016,9,14,8,15,310.0,126.0,2.05,25.5,240.0,450.4,354.79
2016,9,14,8,30,19.0,169.0,2.1,26.0,178.0,163.78,125.95
2016,9,14,8,45,120.5,207.5,2.15,26.5,274.5,336.71,262.7
2016,9,14,9,0,222.0,246.0,2.2,27.0,371.0,476.29,366.91
2016,9,14,9,15,230.5,265.5,2.3,27.5,405.0,505.26,385.55
2016,9,14,9,30,239.0,285.0,2.4,28.0,439.0,533.33,403.93
2016,9,14,9,45,514.5,203.5,2.5,28.5,563.5,762.94,569.55
2016,9,14,10,0,790.0,122.0,2.6,29.0,688.0,950.88,692.3
2016,9,14,10,15,419.0,230.5,2.65,29.0,532.5,692.3,513.08
2016,9,14,10,30,48.0,339.0,2.7,29.0,377.0,361.04,268.44
2016,9,14,10,45,434.0,237.0,2.8,29.5,595.5,700.11,520.48
2016,9,14,11,0,820.0,135.0,2.9,30.0,814.0,961.13,694.45
2016,9,14,11,15,465.0,281.5,2.95,30.0,669.0,751.18,548.64
2016,9,14,11,30,110.0,428.0,3.0,30.0,524.0,486.13,356.82
2016,9,14,11,45,216.0,425.0,3.1,30.0,616.0,589.84,433.37
2016,9,14,12,0,322.0,422.0,3.2,30.0,708.0,683.73,499.45
2016,9,14,12,15,353.5,410.0,3.2,30.0,724.5,680.44,496.93
2016,9,14,12,30,385.0,398.0,3.2,30.0,741.0,673.95,492.69
2016,9,14,12,45,608.0,270.0,3.25,30.5,808.5,726.56,531.9
2016,9,14,13,0,831.0,142.0,3.3,31.0,876.0,742.0,544.4
2016,9,14,13,15,477.5,285.5,3.3,31.0,706.0,579.0,425.4
2016,9,14,13,30,124.0,429.0,3.3,31.0,536.0,424.14,310.95
2016,9,14,13,45,65.5,310.0,3.3,31.0,366.5,280.3,206.92
2016,9,14,14,0,7.0,191.0,3.3,31.0,197.0,150.58,110.17
2016,9,14,14,15,401.5,162.0,3.3,31.0,472.0,320.52,235.81
2016,9,14,14,30,796.0,133.0,3.3,31.0,747.0,431.6,307.87
2016,9,14,14,45,780.5,132.0,3.35,31.0,709.5,373.41,259.36
2016,9,14,15,0,765.0,131.0,3.4,31.0,672.0,316.0,211.48
2016,9,14,15,15,748.5,127.5,3.4,30.5,629.5,257.62,163.86
2016,9,14,15,30,732.0,124.0,3.4,30.0,587.0,195.15,115.88
2016,9,14,15,45,714.5,118.0,3.4,30.0,540.0,137.41,78.62
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,81.98,62.3
2016,9,14,16,15,667.5,107.0,3.25,29.5,441.5,79.4,60.58
2016,9,14,16,30,638.0,102.0,3.1,29.0,390.0,76.74,58.74
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,70.82,54.01
2016,9,14,17,0,576.0,83.0,2.9,29.0,285.0,64.64,49.0
2016,9,14,17,15,518.0,74.5,2.55,28.5,231.5,58.63,44.1
2016,9,14,17,30,460.0,66.0,2.2,28.0,178.0,52.55,38.95
2016,9,14,17,45,376.0,54.0,1.9,27.5,129.0,43.4,30.95
2016,9,14,18,0,292.0,42.0,1.6,27.0,80.0,31.97,20.75
2016,9,14,18,15,167.0,25.5,1.55,26.5,44.5,19.37,6.94
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.08,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.2,22.0,10.0,21.62,0.0
2016,9,15,6,45,94.5,33.0,1.55,22.5,45.5,125.07,88.71
2016,9,15,7,0,164.0,57.0,1.9,23.0,81.0,205.5,162.08
2016,9,15,7,15,231.0,78.5,1.8,23.5,128.5,284.32,228.31
2016,9,15,7,30,298.0,100.0,1.7,24.0,176.0,368.3,295.86
2016,9,15,7,45,354.5,115.5,1.65,25.0,228.0,458.18,363.73
2016,9,15,8,0,411.0,131.0,1.6,26.0,280.0,535.3,419.06
2016,9,15,8,15,451.5,143.5,1.65,26.5,332.0,597.1,462.14
2016,9,15,8,30,492.0,156.0,1.7,27.0,384.0,659.51,504.32
2016,9,15,8,45,385.0,196.5,1.75,27.5,388.0,593.5,452.58
2016,9,15,9,0,278.0,237.0,1.8,28.0,392.0,542.85,411.81
2016,9,15,9,15,286.0,259.5,1.85,28.0,431.5,576.63,434.87
2016,9,15,9,30,294.0,282.0,1.9,28.0,471.0,608.91,456.05
2016,9,15,9,45,278.0,307.0,2.0,28.5,495.5,618.43,460.0
2016,9,15,10,0,262.0,332.0,2.1,29.0,520.0,625.77,462.65
2016,9,15,10,15,469.0,268.5,2.15,29.0,625.0,782.96,574.05
2016,9,15,10,30,676.0,205.0,2.2,29.0,730.0,926.32,670.13
2016,9,15,10,45,381.5,300.5,2.3,29.5,599.0,713.56,520.65
2016,9,15,11,0,87.0,396.0,2.4,30.0,468.0,447.47,328.69
2016,9,15,11,15,152.5,413.5,2.45,30.0,543.5,542.04,397.86
2016,9,15,11,30,218.0,431.0,2.5,30.0,619.0,610.5,445.88
2016,9,15,11,45,460.0,329.5,2.55,30.5,733.0,758.06,550.18
2016,9,15,12,0,702.0,228.0,2.6,31.0,847.0,862.39,621.74
2016,9,15,12,15,465.0,338.0,2.6,31.0,748.5,725.53,524.49
2016,9,15,12,30,228.0,448.0,2.6,31.0,650.0,578.23,419.59
2016,9,15,12,45,330.0,409.5,2.65,31.0,700.0,618.45,449.9
2016,9,15,13,0,432.0,371.0,2.7,31.0,750.0,645.72,469.54
2016,9,15,13,15,558.5,300.0,2.7,31.0,783.0,646.29,470.92
2016,9,15,13,30,685.0,229.0,2.7,31.0,816.0,635.92,463.83
2016,9,15,13,45,668.5,232.0,2.75,31.0,792.5,585.93,427.04
2016,9,15,14,0,652.0,235.0,2.8,31.0,769.0,535.99,389.61
2016,9,15,14,15,390.5,304.0,2.8,31.0,621.0,418.85,304.59
2016,9,15,14,30,129.0,373.0,2.8,31.0,473.0,327.21,239.44
2016,9,15,14,45,67.5,282.5,2.8,31.0,335.0,231.24,169.71
2016,9,15,15,0,6.0,192.0,2.8,31.0,197.0,146.16,107.42
2016,9,15,15,15,304.5,187.5,2.8,30.5,379.5,196.52,134.88
2016,9,15,15,30,603.0,183.0,2.8,30.0,562.0,215.48,136.68
2016,9,15,15,45,581.0,174.5,2.8,30.0,515.0,161.54,101.62
2016,9,15,16,0,559.0,166.0,2.8,30.0,468.0,112.08,86.89
2016,9,15,16,15,526.0,156.5,2.65,29.5,417.5,106.94,83.23
2016,9,15,16,30,493.0,147.0,2.5,29.0,367.0,101.61,79.32
2016,9,15,16,45,458.5,132.5,2.45,29.0,316.0,92.93,72.41
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,83.91,65.11
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,73.96,56.96
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,63.77,48.35
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,49.46,35.97
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,34.71,22.9
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,17.74,4.74
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,45.68,0.0
2016,9,16,6,45,186.5,29.0,0.8,23.0,52.0,192.65,137.09
2016,9,16,7,0,311.0,46.0,0.9,24.0,90.0,304.93,238.85
2016,9,16,7,15,395.0,57.5,0.9,24.5,140.5,397.0,313.91
2016,9,16,7,30,479.0,69.0,0.9,25.0,191.0,493.05,387.76
2016,9,16,7,45,536.0,77.0,0.9,25.5,245.0,568.15,441.52
2016,9,16,8,0,593.0,85.0,0.9,26.0,299.0,645.24,494.0
2016,9,16,8,15,631.5,91.5,1.0,26.5,353.0,705.56,533.63
2016,9,16,8,30,670.0,98.0,1.1,27.0,407.0,765.55,571.97
2016,9,16,8,45,465.0,168.5,1.2,27.5,395.0,660.32,496.27
2016,9,16,9,0,260.0,239.0,1.3,28.0,383.0,529.21,398.67
2016,9,16,9,15,512.0,177.5,1.3,28.5,493.5,729.05,541.81
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,916.66,660.34
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,939.57,669.48
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,959.02,678.44
2016,9,16,10,15,807.5,123.5,1.3,30.0,724.0,970.33,683.81
2016,9,16,10,30,819.0,126.0,1.3,30.0,760.0,977.85,687.08
2016,9,16,10,45,534.5,264.0,1.3,30.5,684.0,829.06,588.63
2016,9,16,11,0,250.0,402.0,1.3,31.0,608.0,657.05,468.65
2016,9,16,11,15,260.0,411.0,1.3,31.0,630.0,664.06,474.31
2016,9,16,11,30,270.0,420.0,1.3,31.0,652.0,669.01,477.06
2016,9,16,11,45,568.0,272.0,1.35,31.5,768.5,807.85,573.71
2016,9,16,12,0,866.0,124.0,1.4,32.0,885.0,889.56,626.35
2016,9,16,12,15,477.5,278.5,1.4,32.0,698.5,684.27,488.39
2016,9,16,12,30,89.0,433.0,1.4,32.0,512.0,439.35,315.61
2016,9,16,12,45,477.0,278.5,1.45,32.0,697.0,632.53,456.95
2016,9,16,13,0,865.0,124.0,1.5,32.0,882.0,744.56,535.01
2016,9,16,13,15,579.5,267.5,1.55,32.0,772.0,636.44,456.6
2016,9,16,13,30,294.0,411.0,1.6,32.0,662.0,524.55,376.95
2016,9,16,13,45,571.5,265.0,1.65,32.0,736.5,554.37,399.71
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,546.67,392.74
2016,9,16,14,15,840.5,117.5,1.75,32.0,781.0,490.87,349.62
2016,9,16,14,30,832.0,116.0,1.8,32.0,751.0,434.39,304.84
2016,9,16,14,45,812.0,118.0,1.9,32.0,712.5,374.18,256.41
2016,9,16,15,0,792.0,120.0,2.0,32.0,674.0,315.9,208.63
2016,9,16,15,15,776.0,117.0,2.0,32.0,631.0,256.32,160.18
2016,9,16,15,30,760.0,114.0,2.0,32.0,588.0,198.13,115.73
2016,9,16,15,45,738.5,110.0,2.05,32.0,539.5,140.39,79.39
2016,9,16,16,0,717.0,106.0,2.1,32.0,491.0,78.87,59.21
2016,9,16,16,15,687.5,101.0,2.05,31.5,439.0,76.09,57.36
2016,9,16,16,30,658.0,96.0,2.0,31.0,387.0,73.24,55.35
2016,9,16,16,45,616.5,89.5,1.95,31.0,333.0,69.06,52.1
2016,9,16,17,0,575.0,83.0,1.9,31.0,279.0,64.81,48.72
2016,9,16,17,15,515.0,74.0,1.7,30.0,225.0,58.4,43.6
2016,9,16,17,30,455.0,65.0,1.5,29.0,171.0,51.92,38.2
2016,9,16,17,45,368.5,52.0,1.3,28.5,122.5,41.92,29.48
2016,9,16,18,0,282.0,39.0,1.1,28.0,74.0,29.74,18.63
2016,9,16,18,15,141.0,19.5,1.1,27.5,37.0,14.9,1.68
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,58.78,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,210.83,148.98
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,328.34,258.47
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,419.35,333.8
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,516.44,408.56
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,588.65,459.76
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,662.56,509.27
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,721.51,545.94
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,780.03,580.52
2016,9,17,8,45,717.5,96.0,1.05,28.5,460.0,824.2,603.96
2016,9,17,9,0,740.0,102.0,0.9,29.0,511.0,860.61,621.48
2016,9,17,9,15,759.5,105.5,0.8,29.5,558.0,894.37,637.48
2016,9,17,9,30,779.0,109.0,0.7,30.0,605.0,925.19,651.19
2016,9,17,9,45,504.0,222.0,0.6,30.5,551.5,776.87,551.36
2016,9,17,10,0,229.0,335.0,0.5,31.0,498.0,574.3,410.85
2016,9,17,10,15,132.0,326.0,0.55,31.0,421.5,461.81,334.12
2016,9,17,10,30,35.0,317.0,0.6,31.0,345.0,326.9,237.7
2016,9,17,10,45,433.5,224.0,0.7,31.5,579.0,689.15,496.1
2016,9,17,11,0,832.0,131.0,0.8,32.0,813.0,972.59,671.72
2016,9,17,11,15,837.5,132.0,0.85,32.0,833.5,946.37,652.29
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,931.21,643.79
2016,9,17,11,45,566.5,280.0,1.0,32.0,767.5,810.93,567.42
2016,9,17,12,0,290.0,427.0,1.1,32.0,681.0,662.95,467.58
2016,9,17,12,15,311.5,422.5,1.15,32.0,696.5,658.79,466.73
2016,9,17,12,30,333.0,418.0,1.2,32.0,712.0,651.94,462.67
2016,9,17,12,45,205.0,418.5,1.25,32.5,599.5,519.67,371.62
2016,9,17,13,0,77.0,419.0,1.3,33.0,487.0,400.44,287.67
2016,9,17,13,15,458.0,276.5,1.35,33.0,666.5,560.45,404.38
2016,9,17,13,30,839.0,134.0,1.4,33.0,846.0,648.24,464.82
2016,9,17,13,45,834.5,132.0,1.5,33.0,824.5,601.71,430.54
2016,9,17,14,0,830.0,130.0,1.6,33.0,803.0,548.07,391.33
2016,9,17,14,15,497.5,250.5,1.65,33.0,650.0,431.12,307.94
2016,9,17,14,30,165.0,371.0,1.7,33.0,497.0,341.06,245.57
2016,9,17,14,45,459.5,254.0,1.75,33.0,579.5,346.4,242.92
2016,9,17,15,0,754.0,137.0,1.8,33.0,662.0,317.97,210.3
2016,9,17,15,15,736.5,133.5,1.85,32.5,618.5,254.98,160.26
2016,9,17,15,30,719.0,130.0,1.9,32.0,575.0,197.63,117.01
2016,9,17,15,45,697.0,124.5,1.95,32.0,527.0,140.44,80.79
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,86.37,65.33
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.5,83.27,63.25
2016,9,17,16,30,612.0,107.0,1.9,31.0,376.0,80.08,61.0
2016,9,17,16,45,569.0,99.5,1.85,31.0,322.0,75.54,57.47
2016,9,17,17,0,526.0,92.0,1.8,31.0,268.0,70.92,53.79
2016,9,17,17,15,463.5,81.5,1.65,30.0,215.0,60.96,45.73
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,53.2,39.25
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,42.06,29.55
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,30.84,19.39
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,15.54,0.0
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,28.13,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,165.4,114.07
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,268.28,211.13
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,356.9,285.69
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,452.96,362.72
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,538.37,427.58
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,621.82,487.81
2016,9,18,8,15,589.0,102.0,2.45,26.5,343.5,683.98,529.64
2016,9,18,8,30,630.0,109.0,2.4,27.0,397.0,745.9,569.84
2016,9,18,8,45,660.5,114.0,2.35,27.5,448.0,794.86,599.79
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,842.15,627.89
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,877.97,646.84
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,911.11,663.59
2016,9,18,9,45,749.5,131.5,1.9,29.5,634.5,926.62,669.14
2016,9,18,10,0,765.0,135.0,1.8,30.0,676.0,946.4,677.56
2016,9,18,10,15,777.0,137.5,1.65,30.0,711.5,958.01,681.43
2016,9,18,10,30,789.0,140.0,1.5,30.0,747.0,965.89,682.99
2016,9,18,10,45,798.0,141.5,1.4,30.5,775.0,965.91,679.06
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,962.07,672.97
2016,9,18,11,15,813.0,144.5,1.15,31.0,823.5,951.47,663.44
2016,9,18,11,30,819.0,146.0,1.0,31.0,844.0,937.06,651.73
2016,9,18,11,45,847.0,130.5,0.85,31.5,861.5,908.82,630.39
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,891.08,615.76
2016,9,18,12,15,692.5,234.5,0.6,32.0,840.5,833.22,576.66
2016,9,18,12,30,510.0,354.0,0.5,32.0,802.0,752.41,520.58
2016,9,18,12,45,501.0,353.0,0.45,32.5,791.0,715.02,495.59
2016,9,18,13,0,492.0,352.0,0.4,33.0,780.0,676.56,469.19
2016,9,18,13,15,414.5,373.5,0.45,33.0,730.0,601.15,420.08
2016,9,18,13,30,337.0,395.0,0.5,33.0,680.0,540.42,379.79
2016,9,18,13,45,598.0,252.5,0.6,33.0,742.0,562.64,397.06
2016,9,18,14,0,859.0,110.0,0.7,33.0,804.0,545.64,384.67
2016,9,18,14,15,851.5,108.5,0.75,32.5,774.0,489.75,343.5
2016,9,18,14,30,844.0,107.0,0.8,32.0,744.0,433.05,300.3
2016,9,18,14,45,828.0,107.0,0.9,32.0,706.5,373.92,253.53
2016,9,18,15,0,812.0,107.0,1.0,32.0,669.0,312.14,203.82
2016,9,18,15,15,681.0,149.0,1.05,32.0,599.5,253.93,161.12
2016,9,18,15,30,550.0,191.0,1.1,32.0,530.0,211.38,133.73
2016,9,18,15,45,646.0,142.5,1.15,32.0,508.0,148.12,88.12
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,77.94,58.41
2016,9,18,16,15,713.5,89.5,1.15,31.5,434.0,69.26,51.76
2016,9,18,16,30,685.0,85.0,1.1,31.0,382.0,66.42,49.74
2016,9,18,16,45,645.0,79.0,1.1,31.0,328.0,62.28,46.49
2016,9,18,17,0,605.0,73.0,1.1,31.0,274.0,58.08,43.12
2016,9,18,17,15,544.0,65.5,1.0,30.0,220.0,52.46,38.61
2016,9,18,17,30,483.0,58.0,0.9,29.0,166.0,46.84,33.89
2016,9,18,17,45,388.0,46.5,0.85,28.5,117.0,37.75,25.92
2016,9,18,18,0,293.0,35.0,0.8,28.0,68.0,28.65,17.47
2016,9,18,18,15,146.5,17.5,0.85,27.5,34.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,37.12,0.0
2016,9,19,6,45,188.5,26.5,1.75,24.0,50.0,190.1,129.61
2016,9,19,7,0,329.0,42.0,2.0,25.0,88.0,318.82,249.87
2016,9,19,7,15,419.0,52.5,2.1,25.5,138.5,413.29,328.58
2016,9,19,7,30,509.0,63.0,2.2,26.0,189.0,514.18,407.42
2016,9,19,7,45,574.0,68.5,2.35,26.5,245.0,593.83,466.53
2016,9,19,8,0,639.0,74.0,2.5,27.0,301.0,675.94,524.84
2016,9,19,8,15,677.0,79.0,2.45,27.5,355.0,735.24,563.62
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,789.02,597.23
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,835.63,623.69
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,880.16,647.96
2016,9,19,9,15,788.5,95.0,2.15,30.0,561.0,913.69,666.13
2016,9,19,9,30,808.0,98.0,2.0,30.0,609.0,944.22,682.06
2016,9,19,9,45,823.0,100.0,1.95,30.5,651.0,965.78,691.76
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,970.58,690.97
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,980.25,693.56
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,986.11,693.83
2016,9,19,10,45,867.5,106.5,1.8,32.5,793.0,984.48,690.28
2016,9,19,11,0,876.0,107.0,1.8,33.0,822.0,978.95,684.58
2016,9,19,11,15,881.0,108.0,1.85,33.0,842.0,966.62,676.88
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,950.45,666.96
2016,9,19,11,45,890.0,109.0,1.95,33.5,874.0,928.58,652.24
2016,9,19,12,0,894.0,109.0,2.0,34.0,886.0,903.07,635.35
2016,9,19,12,15,895.0,109.0,2.05,34.0,889.5,871.44,615.9
2016,9,19,12,30,896.0,109.0,2.1,34.0,893.0,836.58,594.31
2016,9,19,12,45,895.5,108.5,2.2,34.0,887.5,797.02,569.88
2016,9,19,13,0,895.0,108.0,2.3,34.0,882.0,754.65,542.53
2016,9,19,13,15,891.5,107.0,2.35,34.0,868.0,707.18,509.71
2016,9,19,13,30,888.0,106.0,2.4,34.0,854.0,657.57,474.52
2016,9,19,13,45,883.0,105.0,2.5,34.0,831.5,605.14,436.48
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,551.12,395.97
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,493.95,351.57
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,436.0,305.2
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,375.72,256.04
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,315.53,206.16
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,254.78,156.84
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,189.46,107.03
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,129.47,69.25
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,72.37,53.78
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,69.52,51.81
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,66.6,49.72
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,57.54,42.39
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,53.44,39.09
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,48.32,34.99
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,43.24,30.71
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,34.75,23.25
