Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,187.54,63.99
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,377.22,303.09
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,478.66,392.98
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,587.24,481.17
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,658.62,536.03
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,738.77,594.36
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,799.9,634.9
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,860.05,672.82
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,905.45,697.53
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,948.44,719.59
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,969.34,729.42
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,998.83,745.14
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,1018.18,754.03
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,1033.77,760.67
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,1041.22,762.99
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,1044.65,763.0
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,1040.96,757.96
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,1033.16,750.6
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,1018.28,739.71
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,999.41,726.5
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,974.95,709.23
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,946.67,689.66
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,912.28,667.52
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,874.51,643.15
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,831.5,614.48
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,785.62,583.59
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,735.36,547.81
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,682.87,509.51
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,626.63,467.69
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,568.82,423.22
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,508.26,374.93
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,446.94,324.44
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,383.74,271.23
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,320.78,217.23
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,257.17,163.28
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,194.74,113.64
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,126.24,68.16
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,65.96,50.68
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,63.03,48.54
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,60.08,46.28
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,55.34,42.41
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,50.57,38.38
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,40.81,29.91
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,35.01,24.6
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,25.32,15.46
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.72,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,55.49,10.31
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,131.06,101.72
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,165.78,134.65
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,214.79,177.16
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,256.8,212.03
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,298.92,245.76
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,348.42,283.91
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,398.11,320.84
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,441.14,351.42
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,483.69,380.79
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,579.82,449.43
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,653.14,499.4
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,649.61,491.56
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,643.41,482.89
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,697.79,520.05
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,750.33,554.45
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,693.29,510.96
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,612.42,452.61
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,835.71,608.62
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,973.23,692.07
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,891.46,637.0
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,781.51,560.95
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,637.39,462.79
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,504.44,369.03
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,564.17,412.63
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,600.21,437.2
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,575.76,419.58
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,548.41,400.18
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,572.44,416.58
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,554.62,401.31
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,392.99,287.2
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,262.23,195.64
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,287.11,212.0
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,292.64,210.63
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,235.06,169.57
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,190.82,140.38
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,152.58,114.05
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,124.73,99.5
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,110.93,88.6
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,97.0,77.36
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,82.32,65.24
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,67.53,52.73
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,51.73,39.14
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,35.76,25.08
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,22.29,12.73
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,139.76,20.79
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,282.62,222.32
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,380.64,308.8
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,491.87,398.21
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,575.06,461.82
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,660.36,523.9
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,726.34,566.74
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,791.95,607.26
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,841.89,636.06
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,889.9,662.79
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,927.26,683.99
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,961.76,703.24
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,976.47,709.78
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,995.77,719.59
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,1007.08,724.95
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,1014.48,728.13
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,1012.88,725.33
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,1007.31,720.33
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,994.75,711.77
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,978.3,701.0
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,953.54,684.52
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,938.21,674.17
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,903.83,652.26
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,866.21,628.36
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,824.33,600.38
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,779.65,569.99
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,729.77,535.19
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,677.76,497.98
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,622.1,457.1
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,565.06,413.88
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,505.56,367.41
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,445.4,318.86
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,382.81,267.43
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,318.67,214.03
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,255.5,161.61
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,193.94,113.52
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,132.94,74.21
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,75.1,57.69
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,65.97,50.41
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,62.48,47.74
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,57.27,43.51
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,52.02,39.1
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,44.9,32.95
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,37.82,26.54
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,26.32,15.7
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,14.79,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,7.08,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,125.71,3.18
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,253.41,196.73
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,350.84,282.52
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,457.08,368.85
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,545.77,436.82
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,634.76,501.7
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,701.86,547.46
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,768.72,591.49
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,821.64,624.53
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,872.87,655.71
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,909.89,678.36
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,944.11,699.14
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,967.82,711.62
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,980.28,716.95
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,991.59,721.79
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,999.07,724.32
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,1000.81,723.37
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,998.48,720.06
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,986.0,711.34
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,969.65,700.4
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,945.35,683.64
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,917.56,664.76
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,884.51,643.34
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,848.33,619.84
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,807.61,593.51
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,764.09,563.52
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,715.55,529.0
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,665.04,492.26
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,610.93,451.27
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,555.47,408.17
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,496.74,362.8
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,437.76,315.64
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,377.05,265.41
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,317.62,215.51
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,252.56,161.95
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,193.12,115.6
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,134.59,77.66
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,79.48,61.16
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,75.49,58.21
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,71.42,55.09
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,65.58,50.36
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,59.67,45.41
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,50.64,37.64
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,38.76,27.13
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,25.82,14.94
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,13.38,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,92.84,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,192.42,147.54
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,304.88,245.26
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,410.68,333.09
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,499.94,404.37
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,594.04,475.43
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,385.63,311.24
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,127.21,98.12
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,238.83,188.79
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,336.34,265.06
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,359.61,281.59
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,382.35,297.78
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,404.9,313.12
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,451.24,345.67
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,466.82,355.99
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,481.48,365.75
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,564.43,426.65
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,667.51,499.22
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,663.21,494.7
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,657.31,489.78
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,797.8,594.42
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,889.84,658.45
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,857.54,635.58
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,822.25,611.61
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,716.57,533.35
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,591.29,439.62
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,641.26,478.67
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,644.57,482.25
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,592.18,441.09
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,538.38,398.25
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,483.11,353.94
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,425.35,306.55
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,365.23,256.47
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,306.4,206.83
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,246.68,157.15
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,188.78,111.91
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,126.19,70.76
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,71.6,54.38
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,67.92,51.66
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,64.3,48.88
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,58.93,44.44
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,53.53,39.82
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,45.47,32.91
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,37.39,25.68
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,23.23,12.4
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,11.8,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,123.18,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,252.28,192.16
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,353.57,282.43
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,469.08,376.13
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,559.56,446.32
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,652.71,515.36
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,716.94,559.45
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,780.93,601.76
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,835.09,636.16
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,881.59,664.56
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,916.7,684.03
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,948.83,701.29
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,971.77,712.33
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,991.19,721.12
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,1000.86,723.71
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,992.79,715.19
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,990.68,711.39
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,984.72,705.27
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,971.46,695.64
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,954.44,683.85
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,932.56,668.24
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,907.01,650.45
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,873.81,628.69
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,837.52,604.96
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,796.58,578.5
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,752.98,549.49
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,705.29,515.86
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,655.57,479.98
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,601.88,439.64
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,546.8,397.16
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,488.45,351.68
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,429.67,304.46
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,367.76,253.79
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,307.01,203.13
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,245.23,152.64
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,185.14,106.31
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,125.72,68.24
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,69.27,52.01
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,65.54,49.26
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,57.28,42.61
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,52.3,38.59
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,47.31,34.41
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,40.07,28.19
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,32.87,21.73
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,22.12,11.12
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,11.02,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,122.45,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,252.89,191.48
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,356.96,284.5
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,476.12,380.41
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,577.59,458.08
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,682.26,534.29
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,745.53,576.68
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,808.53,617.4
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,689.68,530.73
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,543.49,419.28
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,541.6,415.29
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,512.57,391.28
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,349.4,267.53
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,153.25,114.63
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,161.84,121.19
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,170.41,127.29
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,439.27,331.27
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,688.96,505.72
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,863.93,628.09
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,973.28,698.02
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,948.29,679.66
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,919.73,660.36
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,800.13,579.78
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,649.73,472.7
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,628.12,458.99
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,604.4,442.72
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,554.99,407.27
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,508.08,373.36
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,553.9,406.44
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,551.07,401.6
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,492.34,355.88
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,432.97,308.33
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,371.11,257.28
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,308.31,205.06
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,246.18,153.71
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,185.8,106.78
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,126.6,68.97
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,70.88,53.36
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,61.53,45.94
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,57.91,43.15
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,53.61,39.69
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,49.38,36.14
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,41.87,29.67
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,34.4,22.92
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,22.06,10.55
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,9.44,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,137.9,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,284.48,213.57
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,391.81,309.5
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,507.45,401.03
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,602.09,472.11
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,694.39,537.82
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,516.55,406.23
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,257.59,202.42
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,376.1,295.56
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,476.32,370.39
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,742.65,565.24
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,960.71,708.37
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,764.28,572.08
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,498.32,375.55
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,512.08,386.41
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,524.96,395.22
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,553.83,414.89
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,580.9,433.04
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,806.94,599.04
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,960.59,702.39
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,760.37,563.95
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,520.4,386.96
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,704.86,527.03
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,829.73,617.8
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,787.52,588.76
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,743.18,557.48
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,666.82,500.13
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,589.44,441.86
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,573.23,430.21
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,537.99,402.58
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,445.88,332.28
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,371.63,276.52
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,315.32,233.16
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,265.94,195.63
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,242.93,168.43
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,190.94,117.92
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,136.44,82.42
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,86.63,67.87
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,81.33,63.78
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,76.52,59.99
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,66.26,51.41
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,58.69,44.91
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,47.71,35.21
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,36.64,25.13
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,22.42,10.36
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,8.65,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,98.2,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,269.4,209.26
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,374.61,310.28
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,488.62,407.15
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,572.83,475.04
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,659.34,541.17
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,724.39,588.06
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,789.19,632.82
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,839.46,665.87
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,887.97,696.85
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,917.55,713.49
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,951.11,732.79
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,975.0,743.99
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,995.36,752.75
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,1004.83,755.3
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,1010.43,755.46
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,1009.35,751.7
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,990.55,736.38
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,977.57,724.97
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,960.82,711.22
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,937.52,693.66
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,910.71,673.98
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,877.88,651.68
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,841.95,627.32
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,801.31,598.78
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,757.97,567.5
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,709.81,532.41
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,659.65,495.05
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,606.16,453.4
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,551.19,409.6
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,493.66,363.48
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,433.71,314.22
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,333.85,240.28
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,265.0,193.75
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,243.7,166.72
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,187.6,111.69
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,127.77,72.01
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,70.47,54.0
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,65.83,50.42
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,62.04,47.44
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,55.47,41.99
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,48.77,36.23
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,40.81,29.24
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,32.88,21.93
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,20.51,8.23
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,7.87,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,146.46,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,360.94,278.06
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,472.84,387.44
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,592.17,486.78
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,674.02,550.59
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,757.4,611.63
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,713.91,575.71
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,642.24,518.72
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,686.22,548.9
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,728.44,576.26
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,891.18,689.06
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,1022.41,773.67
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,1042.61,781.99
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,1058.95,788.81
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,1066.47,789.95
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,1069.87,788.65
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,1065.45,782.98
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,1056.84,774.88
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,1041.02,763.86
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,1021.12,750.38
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,995.1,732.03
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,965.29,711.31
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,929.78,687.86
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,890.84,662.08
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,846.6,632.88
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,799.45,601.43
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,748.22,564.32
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,694.69,524.35
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,636.89,480.33
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,577.59,433.76
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,515.86,383.72
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,453.42,331.53
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,388.81,276.39
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,324.6,220.74
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,259.16,165.14
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,195.12,113.98
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,126.36,68.01
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,65.37,50.57
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,60.62,46.82
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,57.12,44.02
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,52.16,39.84
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,47.23,35.52
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,36.37,25.9
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,29.27,19.2
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,14.26,3.35
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
