Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,28.84,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,84.72,39.59
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,208.48,163.81
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,314.22,255.39
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,414.99,338.82
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,503.62,410.18
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,576.21,467.58
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,650.22,524.21
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,340.54,279.43
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,6.1,0.0
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,6.87,0.0
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,43.75,30.06
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,81.81,60.63
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,102.62,77.15
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,123.61,93.72
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,109.72,82.34
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,96.43,71.52
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,190.66,146.41
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,310.01,239.14
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,456.89,353.38
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,574.1,442.14
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,637.75,491.19
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,690.15,531.23
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,735.36,566.22
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,752.22,579.58
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,615.27,473.4
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,487.78,373.91
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,535.23,410.95
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,547.14,417.8
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,488.48,369.61
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,429.65,320.07
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,314.41,232.17
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,232.48,174.66
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,218.86,158.35
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,187.45,127.45
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,139.37,87.57
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,69.43,53.83
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,59.83,45.87
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,55.78,42.53
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,48.5,36.24
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,41.12,29.64
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,31.69,21.04
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,22.3,10.56
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,10.62,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,129.25,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,310.81,146.93
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,449.68,363.27
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,585.4,480.52
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,676.67,555.12
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,770.06,626.76
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,835.27,674.45
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,899.65,719.54
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,937.06,743.77
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,983.03,773.99
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,1015.82,791.48
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,1045.35,807.06
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,1065.36,816.2
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,1081.53,822.8
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,1088.03,822.58
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,1090.36,819.8
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,1084.71,812.33
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,1074.84,802.37
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,1058.42,789.87
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,1037.87,774.88
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,1010.5,754.08
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,979.32,731.0
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,942.55,706.09
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,902.35,678.87
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,856.84,646.69
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,808.45,612.48
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,755.53,574.29
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,700.36,532.81
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,641.44,486.53
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,581.07,437.98
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,518.35,387.86
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,454.98,335.41
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,389.0,278.84
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,323.43,221.66
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,257.44,164.71
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,192.98,112.2
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,128.81,68.55
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,67.65,52.7
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,51.58,39.23
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,47.71,36.07
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,42.38,31.4
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,37.11,26.59
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,29.01,19.09
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,21.08,9.29
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,127.33,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,304.84,120.27
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,446.36,352.78
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,583.3,467.51
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,672.15,536.67
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,762.87,602.73
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,827.85,648.13
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,891.96,691.02
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,938.9,720.6
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,971.68,739.98
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,1004.61,759.28
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,1034.34,776.26
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,1053.55,784.8
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,1068.89,790.97
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,1075.76,793.56
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,1078.56,793.81
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,1073.25,787.59
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,1063.78,779.01
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,1047.46,766.31
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1027.12,751.28
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,1000.13,732.74
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,969.42,711.89
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,933.21,688.32
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,893.66,662.5
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,849.01,631.89
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,801.56,599.28
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,749.2,562.14
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,694.71,522.13
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,636.76,478.67
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,577.49,432.76
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,515.37,382.99
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,452.71,331.17
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,387.72,276.31
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,323.44,221.0
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,258.46,165.95
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,191.37,112.01
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,128.07,68.86
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,68.28,53.03
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,56.45,43.26
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,52.01,39.63
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,46.07,34.51
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,37.02,26.46
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,28.45,18.54
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,20.04,7.76
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,59.51,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,170.05,49.68
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,301.72,241.13
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,425.22,349.43
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,512.72,422.0
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,602.79,492.93
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,682.61,552.59
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,762.08,609.32
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,564.1,457.08
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,293.54,238.05
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,413.74,335.18
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,536.93,429.26
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,497.56,395.7
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,480.88,379.9
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,606.79,475.65
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,706.26,548.86
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,610.37,473.65
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,491.94,381.81
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,405.56,315.1
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,345.16,267.1
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,677.3,524.49
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,910.95,688.99
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,827.74,628.73
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,723.05,551.09
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,650.37,497.23
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,571.03,437.86
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,639.51,491.04
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,662.23,508.31
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,493.82,378.89
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,342.26,262.11
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,411.8,313.61
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,431.02,320.74
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,369.28,267.51
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,308.36,214.53
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,246.77,161.96
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,187.5,113.95
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,124.53,69.93
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,69.23,46.43
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,57.69,44.62
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,53.55,41.13
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,46.88,35.27
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,40.21,29.18
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,30.37,20.03
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,20.59,7.06
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,4.33,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,8.36,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,22.29,12.26
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,38.61,26.51
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,58.51,43.51
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,77.56,59.53
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,98.29,76.62
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,118.92,93.2
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,252.87,203.51
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,395.24,314.74
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,358.44,282.4
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,296.46,231.75
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,281.2,218.51
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,266.47,205.6
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,218.19,167.74
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,195.33,149.41
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,191.04,145.54
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,187.07,141.93
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,190.77,144.64
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,194.41,147.33
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,393.91,300.16
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,549.13,412.6
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,711.32,531.6
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,817.52,607.07
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,686.86,511.57
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,557.05,415.81
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,522.46,391.27
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,487.95,365.87
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,525.1,393.69
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,531.88,396.66
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,474.44,350.95
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,417.28,304.49
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,357.78,255.29
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,299.85,206.62
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,241.64,158.66
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,186.28,115.09
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,131.45,77.71
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,80.95,55.37
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,68.85,53.12
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,63.81,48.95
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,52.35,39.12
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,43.7,31.42
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,31.61,20.53
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,19.56,5.02
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,10.23,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,17.93,8.73
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,29.79,19.24
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,46.76,33.82
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,63.16,47.72
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,79.21,61.07
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,95.05,73.98
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,318.16,259.6
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,536.56,428.09
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,530.98,419.8
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,498.29,393.24
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,523.6,410.49
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,547.71,426.32
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,656.77,506.39
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,762.55,580.99
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,723.12,550.18
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,705.22,535.2
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,759.3,572.85
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,788.59,592.73
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,744.29,558.84
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,683.18,514.04
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,642.31,484.36
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,602.18,454.87
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,596.58,450.75
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,587.18,443.46
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,572.65,432.46
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,543.15,410.52
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,510.0,385.53
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,473.49,357.18
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,432.99,324.62
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,388.83,288.06
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,331.12,241.87
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,279.75,200.81
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,228.05,160.16
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,181.33,124.91
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,140.81,96.09
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,102.65,75.31
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,85.09,67.33
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,71.77,56.13
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,58.5,44.69
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,44.91,32.69
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,31.17,20.23
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,17.31,2.47
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,9.05,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,51.76,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,146.84,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,292.44,227.41
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,427.95,344.63
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,525.29,422.78
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,625.95,499.11
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,696.57,550.69
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,767.39,600.37
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,818.71,634.88
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,868.41,667.39
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,698.32,542.72
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,480.71,375.42
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,747.84,575.69
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,973.15,724.71
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,983.67,725.54
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,990.46,726.1
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,792.33,589.75
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,551.94,414.04
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,614.74,460.1
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,650.89,485.29
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,804.32,594.73
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,895.79,653.69
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,862.93,631.14
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,827.11,607.78
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,696.84,516.15
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,547.24,407.34
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,438.5,328.57
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,343.13,257.68
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,349.07,261.97
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,341.61,255.66
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,407.02,301.79
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,422.96,306.09
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,361.9,255.48
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,303.02,206.26
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,240.4,154.76
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,183.07,109.51
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,126.1,70.68
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,73.13,47.51
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,59.41,45.03
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,54.67,41.18
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,47.38,34.86
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,40.05,28.27
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,29.05,18.18
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,16.79,0.49
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,7.47,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,102.13,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,255.67,196.46
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,379.84,306.06
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,475.84,383.77
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,584.12,466.58
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,658.07,519.06
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,732.18,568.87
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,790.47,603.96
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,847.33,636.39
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,886.11,656.69
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,922.28,674.76
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,947.21,683.82
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,961.39,686.0
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,973.57,694.93
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,982.03,701.62
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,981.59,702.3
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,977.34,700.53
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,738.62,542.8
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,467.5,348.08
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,723.92,538.15
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,906.75,659.87
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,873.84,636.96
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,837.87,614.12
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,796.47,586.31
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,752.51,556.4
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,704.63,522.33
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,654.82,486.08
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,600.52,445.86
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,545.06,403.48
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,487.59,358.2
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,427.9,309.81
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,366.27,258.87
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,306.55,208.63
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,245.79,158.22
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,187.42,111.94
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,125.29,68.99
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,71.04,45.15
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,56.5,42.57
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,51.97,38.88
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,44.89,32.73
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,37.8,26.34
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,27.52,16.84
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,17.27,0.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,8.26,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,6.69,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,184.68,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,342.79,258.24
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,485.57,380.33
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,584.49,456.61
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,687.16,530.87
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,756.36,582.65
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,819.04,628.24
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,872.45,664.69
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,923.87,698.64
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,959.15,719.42
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,991.37,738.08
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,1013.17,748.35
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,1018.57,748.09
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,1027.47,752.77
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,1032.52,755.11
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,864.62,642.48
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,645.15,483.95
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,848.7,632.68
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,986.45,721.7
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,823.31,609.55
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,622.52,464.07
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,773.15,576.13
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,859.83,635.6
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,681.99,508.52
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,476.37,356.67
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,463.98,348.72
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,460.12,345.5
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,529.33,397.03
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,554.92,413.07
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,494.81,364.93
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,434.48,315.59
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,372.67,263.89
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,309.77,210.52
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,246.93,157.91
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,186.29,109.38
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,126.39,68.17
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,70.41,43.81
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,54.78,41.29
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,46.52,34.39
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,40.66,29.25
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,34.89,23.96
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,25.21,14.93
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,15.66,0.0
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,121.45,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,318.06,240.61
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,463.49,369.14
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,565.9,451.38
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,672.13,531.75
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,741.28,581.87
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,803.83,625.27
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,858.06,660.03
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,910.36,692.38
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,944.95,712.37
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,976.54,730.21
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,997.03,741.09
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,1001.16,741.37
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,1008.98,743.41
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,1013.05,743.14
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,1009.35,738.53
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,1001.8,731.69
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,987.22,721.49
2016,10,29,11,30,907.0,92.0,2.7,27.0,731.0,968.9,709.07
2016,10,29,11,45,911.0,91.5,2.75,27.5,740.5,944.88,692.1
2016,10,29,12,0,915.0,91.0,2.8,28.0,750.0,917.3,672.94
2016,10,29,12,15,915.0,91.0,2.8,28.0,750.0,883.4,650.59
2016,10,29,12,30,915.0,91.0,2.8,28.0,750.0,846.4,626.17
2016,10,29,12,45,913.0,90.5,2.85,28.5,741.5,804.41,597.37
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,759.83,566.69
2016,10,29,13,15,906.0,89.5,2.9,29.0,716.0,710.82,531.45
2016,10,29,13,30,901.0,89.0,2.9,29.0,699.0,659.89,493.83
2016,10,29,13,45,893.0,87.5,2.95,29.0,674.5,604.6,452.25
2016,10,29,14,0,885.0,86.0,3.0,29.0,650.0,548.2,408.55
2016,10,29,14,15,874.0,84.5,3.0,29.0,617.5,489.53,361.66
2016,10,29,14,30,863.0,83.0,3.0,29.0,585.0,430.56,313.12
2016,10,29,14,45,834.0,85.0,3.0,29.0,544.0,367.3,260.44
2016,10,29,15,0,805.0,87.0,3.0,29.0,503.0,306.53,209.05
2016,10,29,15,15,782.0,84.0,2.95,28.5,458.0,245.57,158.08
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,186.96,111.24
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.5,129.12,71.44
2016,10,29,16,0,691.0,73.0,2.9,28.0,316.0,70.82,43.89
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,54.46,40.85
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,49.84,37.05
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,43.4,31.42
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,37.04,25.61
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,26.29,15.57
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,15.59,0.0
