Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.5,10.0,2.95,10.5,16.5,97.52,0.0
2016,11,29,7,30,231.0,20.0,3.4,11.0,33.0,248.37,38.38
2016,11,29,7,45,362.5,31.0,3.9,12.0,75.0,401.62,319.7
2016,11,29,8,0,494.0,42.0,4.4,13.0,117.0,540.85,445.13
2016,11,29,8,15,569.5,49.0,4.25,13.5,165.0,631.26,520.98
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,723.62,593.77
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,776.58,633.18
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,837.57,676.54
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,883.19,706.24
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,926.31,733.16
2016,11,29,9,45,816.0,78.0,4.05,18.0,436.0,952.52,747.32
2016,11,29,10,0,834.0,82.0,4.1,19.0,475.0,975.44,759.01
2016,11,29,10,15,849.5,84.0,4.05,19.5,508.5,989.79,765.46
2016,11,29,10,30,865.0,86.0,4.0,20.0,542.0,1000.49,769.49
2016,11,29,10,45,877.5,87.0,3.95,21.0,568.5,1003.16,766.64
2016,11,29,11,0,890.0,88.0,3.9,22.0,595.0,990.06,753.24
2016,11,29,11,15,897.0,89.0,3.7,22.0,614.0,980.04,744.25
2016,11,29,11,30,904.0,90.0,3.5,22.0,633.0,966.37,732.91
2016,11,29,11,45,913.5,88.5,3.35,22.5,644.5,948.44,717.82
2016,11,29,12,0,923.0,87.0,3.2,23.0,656.0,926.84,700.47
2016,11,29,12,15,924.0,87.0,3.1,23.0,658.0,896.01,678.71
2016,11,29,12,30,925.0,87.0,3.0,23.0,660.0,862.08,654.95
2016,11,29,12,45,926.5,85.5,2.9,23.5,654.0,823.94,627.09
2016,11,29,13,0,928.0,84.0,2.8,24.0,648.0,782.98,597.35
2016,11,29,13,15,923.0,83.0,2.75,24.0,633.0,735.37,563.45
2016,11,29,13,30,918.0,82.0,2.7,24.0,618.0,685.81,526.22
2016,11,29,13,45,911.0,80.0,2.7,24.0,595.0,632.34,485.48
2016,11,29,14,0,904.0,78.0,2.7,24.0,572.0,577.6,442.64
2016,11,29,14,15,891.5,76.5,2.7,23.5,541.5,519.61,396.85
2016,11,29,14,30,879.0,75.0,2.7,23.0,511.0,461.38,349.26
2016,11,29,14,45,862.5,72.0,2.7,23.0,474.0,400.48,297.53
2016,11,29,15,0,846.0,69.0,2.7,23.0,437.0,339.37,244.46
2016,11,29,15,15,820.0,66.5,2.45,22.5,394.0,277.36,190.61
2016,11,29,15,30,794.0,64.0,2.2,22.0,351.0,217.81,139.48
2016,11,29,15,45,757.0,60.0,2.0,22.0,304.0,158.16,91.66
2016,11,29,16,0,720.0,56.0,1.8,22.0,257.0,102.85,54.44
2016,11,29,16,15,659.5,50.5,1.65,20.5,208.0,50.47,38.39
2016,11,29,16,30,599.0,45.0,1.5,19.0,159.0,41.12,30.26
2016,11,29,16,45,495.0,37.0,1.4,18.0,112.5,30.98,21.1
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,24.21,14.14
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,11.83,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,9.0,4.7,6.5,16.5,121.83,0.0
2016,11,30,7,30,296.0,18.0,4.8,7.0,33.0,288.05,3.26
2016,11,30,7,45,435.5,27.0,4.9,7.5,77.0,446.42,359.3
2016,11,30,8,0,575.0,36.0,5.0,8.0,121.0,593.51,496.43
2016,11,30,8,15,647.0,41.5,5.15,8.5,171.0,682.25,574.18
2016,11,30,8,30,719.0,47.0,5.3,9.0,221.0,771.93,648.28
2016,11,30,8,45,767.5,50.5,5.5,10.0,270.5,836.93,698.56
2016,11,30,9,0,816.0,54.0,5.7,11.0,320.0,900.75,745.6
2016,11,30,9,15,846.0,56.5,5.6,11.5,366.0,931.95,765.8
2016,11,30,9,30,876.0,59.0,5.5,12.0,412.0,971.42,791.47
2016,11,30,9,45,900.0,60.0,5.4,12.5,453.5,999.88,808.23
2016,11,30,10,0,924.0,61.0,5.3,13.0,495.0,1025.16,822.35
2016,11,30,10,15,939.5,63.0,5.1,13.5,530.0,1039.76,827.71
2016,11,30,10,30,955.0,65.0,4.9,14.0,565.0,1050.53,830.3
2016,11,30,10,45,967.5,65.0,4.75,14.5,593.0,1051.68,826.57
2016,11,30,11,0,980.0,65.0,4.6,15.0,621.0,1048.84,820.27
2016,11,30,11,15,987.0,65.5,4.45,15.0,640.5,1037.3,809.66
2016,11,30,11,30,994.0,66.0,4.3,15.0,660.0,1021.79,796.56
2016,11,30,11,45,999.0,66.0,4.15,15.5,671.5,999.89,778.33
2016,11,30,12,0,1004.0,66.0,4.0,16.0,683.0,974.2,757.71
2016,11,30,12,15,1005.5,66.0,3.9,16.0,685.0,941.79,734.28
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,905.97,708.55
2016,11,30,12,45,1006.5,65.5,3.7,16.5,680.5,864.76,677.72
2016,11,30,13,0,1006.0,65.0,3.6,17.0,674.0,820.6,644.84
2016,11,30,13,15,1001.5,64.5,3.55,17.0,659.0,770.91,609.31
2016,11,30,13,30,997.0,64.0,3.5,17.0,644.0,719.01,569.04
2016,11,30,13,45,990.0,63.0,3.45,17.5,620.5,663.11,523.79
2016,11,30,14,0,983.0,62.0,3.4,18.0,597.0,605.73,476.38
2016,11,30,14,15,972.0,60.5,3.35,17.5,566.0,544.66,426.58
2016,11,30,14,30,961.0,59.0,3.3,17.0,535.0,483.06,374.65
2016,11,30,14,45,942.0,59.0,3.25,17.0,496.5,419.63,319.05
2016,11,30,15,0,923.0,59.0,3.2,17.0,458.0,357.02,262.89
2016,11,30,15,15,899.5,56.5,3.0,16.5,414.0,292.07,204.76
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,229.1,148.97
2016,11,30,15,45,841.5,51.0,2.6,16.0,321.5,166.39,97.03
2016,11,30,16,0,807.0,48.0,2.4,16.0,273.0,107.41,56.11
2016,11,30,16,15,753.0,43.5,2.1,14.5,222.5,47.88,37.08
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,36.81,27.22
2016,11,30,16,45,603.0,32.5,1.5,12.0,123.0,30.37,21.16
2016,11,30,17,0,507.0,26.0,1.2,11.0,74.0,24.1,14.48
2016,11,30,17,15,253.5,13.0,1.2,10.5,37.0,11.66,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,106.6,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,264.05,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,417.76,332.68
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,553.8,459.24
2016,12,1,8,15,588.0,46.0,2.1,6.5,162.5,642.95,534.62
2016,12,1,8,30,662.0,53.0,2.1,7.0,211.0,725.43,600.19
2016,12,1,8,45,706.5,58.0,2.15,8.0,259.0,788.01,646.29
2016,12,1,9,0,751.0,63.0,2.2,9.0,307.0,849.24,688.95
2016,12,1,9,15,781.5,67.0,2.4,10.0,351.5,893.65,718.95
2016,12,1,9,30,812.0,71.0,2.6,11.0,396.0,935.51,746.3
2016,12,1,9,45,833.0,73.5,2.85,12.0,435.0,963.0,763.24
2016,12,1,10,0,854.0,76.0,3.1,13.0,474.0,987.19,777.66
2016,12,1,10,15,868.5,78.0,3.2,13.5,507.5,1000.69,784.63
2016,12,1,10,30,883.0,80.0,3.3,14.0,541.0,998.42,780.74
2016,12,1,10,45,893.0,81.5,3.45,15.0,567.0,999.45,778.4
2016,12,1,11,0,903.0,83.0,3.6,16.0,593.0,996.79,773.6
2016,12,1,11,15,909.5,84.0,3.55,16.0,611.5,986.39,765.04
2016,12,1,11,30,916.0,85.0,3.5,16.0,630.0,972.32,754.2
2016,12,1,11,45,921.0,85.0,3.45,16.5,640.5,952.05,737.85
2016,12,1,12,0,926.0,85.0,3.4,17.0,651.0,928.26,719.29
2016,12,1,12,15,926.0,85.0,3.4,17.0,653.0,896.75,697.15
2016,12,1,12,30,926.0,85.0,3.4,17.0,655.0,862.19,672.91
2016,12,1,12,45,923.5,85.0,3.4,17.5,648.0,822.79,643.93
2016,12,1,13,0,921.0,85.0,3.4,18.0,641.0,780.82,613.11
2016,12,1,13,15,915.5,84.0,3.4,18.0,626.0,733.35,578.46
2016,12,1,13,30,910.0,83.0,3.4,18.0,611.0,684.0,540.37
2016,12,1,13,45,900.0,82.5,3.4,18.5,588.0,630.8,497.49
2016,12,1,14,0,890.0,82.0,3.4,19.0,565.0,576.58,452.88
2016,12,1,14,15,878.0,80.0,3.4,18.5,535.0,521.28,407.89
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,462.72,358.9
2016,12,1,14,45,848.0,75.5,3.4,18.0,468.5,401.45,305.73
2016,12,1,15,0,830.0,73.0,3.4,18.0,432.0,341.18,252.2
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.5,279.62,197.62
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,220.54,145.72
2016,12,1,15,45,741.0,62.5,2.8,17.0,301.0,161.35,96.91
2016,12,1,16,0,704.0,58.0,2.6,17.0,255.0,106.5,58.45
2016,12,1,16,15,644.5,52.5,2.25,16.0,206.5,54.93,35.8
2016,12,1,16,30,585.0,47.0,1.9,15.0,158.0,39.37,29.23
2016,12,1,16,45,483.5,38.5,1.6,14.0,111.5,32.13,22.49
2016,12,1,17,0,382.0,30.0,1.3,13.0,65.0,25.02,15.07
2016,12,1,17,15,191.0,15.0,1.3,12.5,32.5,12.24,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,9.91,0.0
2016,12,2,7,45,10.5,32.0,2.9,9.5,33.5,49.88,34.57
2016,12,2,8,0,21.0,51.0,3.1,10.0,54.0,81.98,64.69
2016,12,2,8,15,35.5,71.5,3.2,10.0,79.0,118.84,97.88
2016,12,2,8,30,50.0,92.0,3.3,10.0,104.0,154.97,130.03
2016,12,2,8,45,61.5,111.5,3.4,10.5,129.0,186.35,157.17
2016,12,2,9,0,73.0,131.0,3.5,11.0,154.0,217.74,183.67
2016,12,2,9,15,62.5,147.0,3.6,11.5,168.5,222.12,186.15
2016,12,2,9,30,52.0,163.0,3.7,12.0,183.0,226.29,188.35
2016,12,2,9,45,56.0,180.0,3.8,13.0,204.0,246.18,203.72
2016,12,2,10,0,60.0,197.0,3.9,14.0,225.0,265.9,218.64
2016,12,2,10,15,85.0,216.5,3.95,14.0,259.0,309.72,254.55
2016,12,2,10,30,110.0,236.0,4.0,14.0,293.0,352.84,289.36
2016,12,2,10,45,55.0,123.0,4.05,14.5,151.5,164.01,133.83
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,7.64,0.79
2016,12,2,11,15,11.5,119.5,4.1,15.0,126.5,105.42,83.2
2016,12,2,11,30,23.0,229.0,4.1,15.0,243.0,217.59,175.21
2016,12,2,11,45,11.5,175.0,4.1,15.0,182.0,153.52,122.3
2016,12,2,12,0,0.0,121.0,4.1,15.0,121.0,95.02,73.7
2016,12,2,12,15,0.0,82.0,4.1,15.0,82.0,63.13,47.26
2016,12,2,12,30,0.0,43.0,4.1,15.0,43.0,32.99,22.08
2016,12,2,12,45,2.0,113.0,4.15,15.0,114.5,89.55,69.34
2016,12,2,13,0,4.0,183.0,4.2,15.0,186.0,149.89,119.11
2016,12,2,13,15,2.0,104.0,4.25,15.0,105.5,81.92,63.0
2016,12,2,13,30,0.0,25.0,4.3,15.0,25.0,19.13,10.48
2016,12,2,13,45,0.0,70.0,4.4,15.0,70.0,53.79,39.67
2016,12,2,14,0,0.0,115.0,4.5,15.0,115.0,89.19,69.33
2016,12,2,14,15,0.0,100.0,4.55,15.0,100.0,77.18,59.4
2016,12,2,14,30,0.0,85.0,4.6,15.0,85.0,65.36,49.62
2016,12,2,14,45,0.0,85.0,4.7,15.0,85.0,65.35,49.74
2016,12,2,15,0,0.0,85.0,4.8,15.0,85.0,65.31,49.83
2016,12,2,15,15,0.0,76.5,4.7,14.5,76.5,58.72,44.47
2016,12,2,15,30,0.0,68.0,4.6,14.0,68.0,52.16,39.07
2016,12,2,15,45,0.0,58.5,4.5,14.0,58.5,44.81,32.85
2016,12,2,16,0,0.0,49.0,4.4,14.0,49.0,37.48,26.58
2016,12,2,16,15,0.0,39.0,4.3,13.5,39.0,29.78,19.96
2016,12,2,16,30,0.0,29.0,4.2,13.0,29.0,22.1,14.09
2016,12,2,16,45,0.0,20.5,4.1,13.0,20.5,15.6,8.06
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.11,1.88
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,8.0,2.0,1.57,0.0
2016,12,3,7,30,0.0,4.0,4.4,8.0,4.0,3.02,0.0
2016,12,3,7,45,0.0,10.5,4.45,8.0,10.5,7.96,0.67
2016,12,3,8,0,0.0,17.0,4.5,8.0,17.0,12.92,5.39
2016,12,3,8,15,0.0,25.0,4.45,8.0,25.0,19.03,10.91
2016,12,3,8,30,0.0,33.0,4.4,8.0,33.0,25.16,16.41
2016,12,3,8,45,0.0,40.5,4.35,8.0,40.5,30.93,21.53
2016,12,3,9,0,0.0,48.0,4.3,8.0,48.0,36.7,26.6
2016,12,3,9,15,0.0,90.5,4.4,8.0,90.5,74.13,59.18
2016,12,3,9,30,0.0,133.0,4.5,8.0,133.0,117.49,96.46
2016,12,3,9,45,0.0,71.0,4.65,8.0,71.0,54.48,41.84
2016,12,3,10,0,0.0,9.0,4.8,8.0,9.0,6.86,0.33
2016,12,3,10,15,3.0,91.0,4.95,8.0,93.0,73.67,58.39
2016,12,3,10,30,6.0,173.0,5.1,8.0,177.0,154.13,127.04
2016,12,3,10,45,3.0,113.5,5.25,8.5,115.5,92.83,74.33
2016,12,3,11,0,0.0,54.0,5.4,9.0,54.0,41.42,30.03
2016,12,3,11,15,0.0,85.0,5.5,9.0,85.0,65.42,50.53
2016,12,3,11,30,0.0,116.0,5.6,9.0,116.0,91.14,72.36
2016,12,3,11,45,0.0,111.0,5.75,9.0,111.0,86.72,68.54
2016,12,3,12,0,0.0,106.0,5.9,9.0,106.0,82.43,64.86
2016,12,3,12,15,0.0,94.0,5.75,9.0,94.0,72.51,56.4
2016,12,3,12,30,0.0,82.0,5.6,9.0,82.0,63.13,48.42
2016,12,3,12,45,3.0,136.5,5.45,9.0,138.5,109.91,88.26
2016,12,3,13,0,6.0,191.0,5.3,9.0,195.0,158.43,129.17
2016,12,3,13,15,3.0,176.5,5.1,9.0,178.5,142.97,116.12
2016,12,3,13,30,0.0,162.0,4.9,9.0,162.0,128.18,103.69
2016,12,3,13,45,0.0,112.0,4.75,9.0,112.0,86.88,68.84
2016,12,3,14,0,0.0,62.0,4.6,9.0,62.0,47.59,35.37
2016,12,3,14,15,0.0,65.5,4.4,9.0,65.5,50.27,37.77
2016,12,3,14,30,0.0,69.0,4.2,9.0,69.0,52.96,40.18
2016,12,3,14,45,0.0,46.5,4.05,9.0,46.5,35.58,25.26
2016,12,3,15,0,0.0,24.0,3.9,9.0,24.0,18.3,10.31
2016,12,3,15,15,0.0,21.5,3.55,9.0,21.5,16.38,8.67
2016,12,3,15,30,0.0,19.0,3.2,9.0,19.0,14.46,7.02
2016,12,3,15,45,0.0,16.5,2.9,9.0,16.5,12.55,5.36
2016,12,3,16,0,0.0,14.0,2.6,9.0,14.0,10.63,3.68
2016,12,3,16,15,0.0,11.0,2.35,9.0,11.0,8.34,1.66
2016,12,3,16,30,0.0,8.0,2.1,9.0,8.0,6.06,0.0
2016,12,3,16,45,0.0,5.5,1.85,9.0,5.5,4.16,0.0
2016,12,3,17,0,0.0,3.0,1.6,9.0,3.0,2.27,0.0
2016,12,3,17,15,0.0,1.5,1.6,8.5,1.5,1.13,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.5,4.2,8.0,9.5,7.2,0.0
2016,12,4,8,0,0.0,16.0,4.3,8.0,16.0,12.15,4.72
2016,12,4,8,15,0.0,24.0,4.45,8.0,24.0,18.27,10.23
2016,12,4,8,30,0.0,32.0,4.6,8.0,32.0,24.4,15.73
2016,12,4,8,45,0.0,40.0,4.75,8.5,40.0,30.54,21.14
2016,12,4,9,0,0.0,48.0,4.9,9.0,48.0,36.7,26.48
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,21.34,13.03
2016,12,4,9,30,0.0,8.0,5.2,9.0,8.0,6.08,0.0
2016,12,4,9,45,0.0,18.0,5.4,9.5,18.0,13.72,6.28
2016,12,4,10,0,0.0,28.0,5.6,10.0,28.0,21.38,12.87
2016,12,4,10,15,0.0,61.5,5.3,10.0,61.5,47.16,35.05
2016,12,4,10,30,0.0,95.0,5.0,10.0,95.0,73.9,57.84
2016,12,4,10,45,0.0,107.0,4.7,10.0,107.0,84.13,66.42
2016,12,4,11,0,0.0,119.0,4.4,10.0,119.0,94.37,74.98
2016,12,4,11,15,5.0,159.5,4.5,10.0,162.5,135.39,109.66
2016,12,4,11,30,10.0,200.0,4.6,10.0,206.0,177.27,144.68
2016,12,4,11,45,5.0,182.5,4.7,10.0,186.0,154.7,125.5
2016,12,4,12,0,0.0,165.0,4.8,10.0,166.0,133.43,107.47
2016,12,4,12,15,0.0,143.5,4.95,10.0,144.0,114.09,91.24
2016,12,4,12,30,0.0,122.0,5.1,10.0,122.0,95.59,75.69
2016,12,4,12,45,0.0,132.0,5.35,10.0,132.0,103.81,82.66
2016,12,4,13,0,0.0,142.0,5.6,10.0,142.0,112.0,89.61
2016,12,4,13,15,0.0,111.5,5.6,10.0,111.5,86.63,68.24
2016,12,4,13,30,0.0,81.0,5.6,10.0,81.0,62.32,47.68
2016,12,4,13,45,0.0,61.5,5.7,10.5,61.5,47.21,34.78
2016,12,4,14,0,0.0,42.0,5.8,11.0,42.0,32.17,21.92
2016,12,4,14,15,21.0,122.0,5.6,11.0,132.0,109.4,87.82
2016,12,4,14,30,42.0,202.0,5.4,11.0,222.0,183.76,150.17
2016,12,4,14,45,21.0,158.5,5.2,11.0,168.5,131.11,106.04
2016,12,4,15,0,0.0,115.0,5.0,11.0,115.0,88.48,70.4
2016,12,4,15,15,0.0,103.5,4.8,10.5,103.5,79.29,62.86
2016,12,4,15,30,0.0,92.0,4.6,10.0,92.0,70.23,55.31
2016,12,4,15,45,0.0,79.5,4.4,10.0,79.5,60.52,47.02
2016,12,4,16,0,0.0,67.0,4.2,10.0,67.0,50.95,38.73
2016,12,4,16,15,0.0,54.0,4.05,9.5,54.0,41.15,30.2
2016,12,4,16,30,0.0,41.0,3.9,9.0,41.0,31.36,22.74
2016,12,4,16,45,0.0,28.5,3.8,9.0,28.5,21.75,13.74
2016,12,4,17,0,0.0,16.0,3.7,9.0,16.0,12.17,4.57
2016,12,4,17,15,0.0,8.0,3.7,9.0,8.0,6.07,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.85,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.9,7.0,3.0,2.36,0.0
2016,12,5,7,45,0.0,10.0,3.0,7.0,10.0,7.58,0.24
2016,12,5,8,0,0.0,17.0,3.1,7.0,17.0,12.92,5.41
2016,12,5,8,15,0.0,26.0,2.95,7.0,26.0,19.8,11.63
2016,12,5,8,30,0.0,35.0,2.8,7.0,35.0,26.7,17.85
2016,12,5,8,45,0.0,43.5,2.65,7.5,43.5,33.24,23.63
2016,12,5,9,0,0.0,52.0,2.5,8.0,52.0,39.79,29.33
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,45.19,34.01
2016,12,5,9,30,0.0,66.0,2.2,8.0,66.0,50.61,38.65
2016,12,5,9,45,0.0,91.0,2.1,8.5,91.0,71.9,56.88
2016,12,5,10,0,0.0,116.0,2.0,9.0,116.0,94.78,76.18
2016,12,5,10,15,0.0,105.5,1.95,9.0,105.5,83.81,66.61
2016,12,5,10,30,0.0,95.0,1.9,9.0,95.0,73.92,58.05
2016,12,5,10,45,0.0,122.0,1.85,9.0,122.0,97.62,78.08
2016,12,5,11,0,0.0,149.0,1.8,9.0,149.0,121.79,98.3
2016,12,5,11,15,6.0,177.5,1.8,9.0,181.0,153.47,124.87
2016,12,5,11,30,12.0,206.0,1.8,9.0,213.0,185.13,151.12
2016,12,5,11,45,11.0,204.5,1.85,9.5,211.0,181.01,147.2
2016,12,5,12,0,10.0,203.0,1.9,10.0,209.0,177.19,143.67
2016,12,5,12,15,5.0,170.0,1.95,10.0,173.0,141.65,114.1
2016,12,5,12,30,0.0,137.0,2.0,10.0,137.0,108.27,86.16
2016,12,5,12,45,5.0,170.0,2.15,10.0,173.0,140.25,113.11
2016,12,5,13,0,10.0,203.0,2.3,10.0,209.0,172.15,139.69
2016,12,5,13,15,16.5,212.5,2.4,10.0,222.5,183.86,149.54
2016,12,5,13,30,23.0,222.0,2.5,10.0,236.0,194.81,158.78
2016,12,5,13,45,11.5,135.5,2.6,10.5,142.5,112.93,90.42
2016,12,5,14,0,0.0,49.0,2.7,11.0,49.0,37.56,26.53
2016,12,5,14,15,0.0,76.0,2.75,11.0,76.0,58.4,44.42
2016,12,5,14,30,0.0,103.0,2.8,11.0,103.0,79.5,62.46
2016,12,5,14,45,0.0,87.0,2.85,11.0,87.0,66.91,51.87
2016,12,5,15,0,0.0,71.0,2.9,11.0,71.0,54.48,41.36
2016,12,5,15,15,0.0,64.0,2.8,11.0,64.0,49.06,36.81
2016,12,5,15,30,0.0,57.0,2.7,11.0,57.0,43.65,32.23
2016,12,5,15,45,319.5,61.5,2.65,11.0,150.5,98.97,65.35
2016,12,5,16,0,639.0,66.0,2.6,11.0,244.0,110.55,64.48
2016,12,5,16,15,577.5,59.5,2.3,10.5,197.0,61.16,38.83
2016,12,5,16,30,516.0,53.0,2.0,10.0,150.0,43.59,33.65
2016,12,5,16,45,429.0,42.0,1.7,10.0,106.5,34.66,25.14
2016,12,5,17,0,342.0,31.0,1.4,10.0,63.0,25.69,15.88
2016,12,5,17,15,171.0,15.5,1.4,9.5,31.5,12.62,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,178.77,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,393.13,296.88
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,541.35,450.62
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,636.56,535.67
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,733.04,616.82
2016,12,6,8,45,731.0,52.0,5.1,8.5,249.5,800.72,672.0
2016,12,6,9,0,782.0,56.0,5.4,9.0,298.0,867.32,724.09
2016,12,6,9,15,812.5,59.0,5.55,9.0,343.0,910.92,757.36
2016,12,6,9,30,843.0,62.0,5.7,9.0,388.0,952.01,787.98
2016,12,6,9,45,864.5,64.0,5.85,9.5,428.0,968.14,797.72
2016,12,6,10,0,886.0,66.0,6.0,10.0,468.0,992.53,813.67
2016,12,6,10,15,900.0,68.0,5.95,10.5,502.0,1006.03,820.01
2016,12,6,10,30,914.0,70.0,5.9,11.0,536.0,1015.94,823.77
2016,12,6,10,45,924.0,71.0,5.85,11.5,562.5,1016.8,820.99
2016,12,6,11,0,934.0,72.0,5.8,12.0,589.0,1013.9,815.7
2016,12,6,11,15,658.5,158.0,5.7,12.0,528.5,850.62,692.39
2016,12,6,11,30,383.0,244.0,5.6,12.0,468.0,637.51,523.23
2016,12,6,11,45,195.0,219.0,5.5,12.5,333.0,402.03,332.17
2016,12,6,12,0,7.0,194.0,5.4,13.0,198.0,166.25,133.52
2016,12,6,12,15,6.0,190.0,5.3,13.0,193.5,160.59,129.0
2016,12,6,12,30,5.0,186.0,5.2,13.0,189.0,155.21,124.49
2016,12,6,12,45,12.0,205.0,5.15,13.5,212.5,176.8,142.27
2016,12,6,13,0,19.0,224.0,5.1,14.0,236.0,197.74,159.34
2016,12,6,13,15,9.5,193.0,5.0,14.0,199.0,161.98,129.77
2016,12,6,13,30,0.0,162.0,4.9,14.0,162.0,128.31,101.87
2016,12,6,13,45,0.0,136.5,4.85,14.0,136.5,106.84,84.19
2016,12,6,14,0,0.0,111.0,4.8,14.0,111.0,86.03,66.95
2016,12,6,14,15,0.0,126.0,4.7,13.5,126.0,97.94,77.21
2016,12,6,14,30,0.0,141.0,4.6,13.0,141.0,109.69,87.39
2016,12,6,14,45,0.0,110.0,4.6,13.0,110.0,84.88,66.66
2016,12,6,15,0,0.0,79.0,4.6,13.0,79.0,60.68,46.29
2016,12,6,15,15,0.0,71.0,4.45,12.5,71.0,54.48,41.21
2016,12,6,15,30,0.0,63.0,4.3,12.0,63.0,48.28,36.07
2016,12,6,15,45,318.5,66.5,4.15,12.0,155.0,103.6,69.12
2016,12,6,16,0,637.0,70.0,4.0,12.0,247.0,115.1,67.95
2016,12,6,16,15,574.5,62.5,3.6,11.5,199.5,64.85,41.1
2016,12,6,16,30,512.0,55.0,3.2,11.0,152.0,45.17,34.9
2016,12,6,16,45,396.0,45.0,2.8,10.5,107.0,36.94,27.08
2016,12,6,17,0,280.0,35.0,2.4,10.0,62.0,28.86,18.53
2016,12,6,17,15,140.0,17.5,2.4,9.5,31.0,13.38,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,123.25,0.0
2016,12,7,7,45,275.0,27.0,1.55,3.5,56.5,317.53,236.72
2016,12,7,8,0,410.0,40.0,1.8,4.0,94.0,460.97,384.66
2016,12,7,8,15,491.5,49.0,1.75,4.5,140.0,556.93,467.84
2016,12,7,8,30,573.0,58.0,1.7,5.0,186.0,655.49,547.59
2016,12,7,8,45,622.0,64.5,1.65,6.0,232.0,721.72,597.01
2016,12,7,9,0,671.0,71.0,1.6,7.0,278.0,787.37,643.15
2016,12,7,9,15,705.5,75.5,1.55,7.5,321.5,834.96,674.87
2016,12,7,9,30,740.0,80.0,1.5,8.0,365.0,880.54,703.97
2016,12,7,9,45,762.0,84.0,1.45,9.0,403.5,903.14,714.6
2016,12,7,10,0,784.0,88.0,1.4,10.0,442.0,930.62,728.52
2016,12,7,10,15,801.0,90.5,1.3,10.0,475.0,947.96,736.91
2016,12,7,10,30,818.0,93.0,1.2,10.0,508.0,961.81,742.91
2016,12,7,10,45,428.5,161.5,1.15,10.5,380.0,644.13,513.76
2016,12,7,11,0,39.0,230.0,1.1,11.0,252.0,264.72,213.01
2016,12,7,11,15,40.0,237.5,1.05,11.5,260.5,269.52,218.05
2016,12,7,11,30,41.0,245.0,1.0,12.0,269.0,274.29,221.04
2016,12,7,11,45,152.5,261.0,0.95,12.5,352.5,410.47,329.84
2016,12,7,12,0,264.0,277.0,0.9,13.0,436.0,538.67,426.1
2016,12,7,12,15,146.5,259.5,0.9,13.0,348.0,385.77,307.19
2016,12,7,12,30,29.0,242.0,0.9,13.0,260.0,243.85,194.31
2016,12,7,12,45,147.5,258.0,0.95,13.5,346.0,366.16,293.57
2016,12,7,13,0,266.0,274.0,1.0,14.0,432.0,476.19,377.61
2016,12,7,13,15,255.0,268.5,1.0,14.0,418.0,445.84,353.24
2016,12,7,13,30,244.0,263.0,1.0,14.0,404.0,402.82,320.38
2016,12,7,13,45,172.0,254.0,1.0,14.5,351.5,334.76,266.46
2016,12,7,14,0,100.0,245.0,1.0,15.0,299.0,263.77,209.97
2016,12,7,14,15,50.5,201.5,0.9,15.0,229.0,192.56,153.21
2016,12,7,14,30,1.0,158.0,0.8,15.0,159.0,123.84,97.75
2016,12,7,14,45,0.5,146.5,0.75,15.0,147.0,113.86,89.94
2016,12,7,15,0,0.0,135.0,0.7,15.0,135.0,104.07,82.07
2016,12,7,15,15,338.0,110.5,0.55,15.0,231.0,190.7,142.59
2016,12,7,15,30,676.0,86.0,0.4,15.0,327.0,222.68,151.86
2016,12,7,15,45,636.5,79.5,0.3,15.0,283.0,166.63,105.39
2016,12,7,16,0,597.0,73.0,0.2,15.0,239.0,115.3,67.94
2016,12,7,16,15,535.0,65.0,0.35,14.0,193.0,66.94,42.28
2016,12,7,16,30,473.0,57.0,0.5,13.0,147.0,46.47,35.81
2016,12,7,16,45,375.5,45.5,0.65,12.5,103.5,37.22,27.15
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,27.98,17.7
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,13.01,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,7.4,2.0,9.0,7.08,0.0
2016,12,8,7,45,20.5,27.5,7.55,2.0,30.5,52.59,34.37
2016,12,8,8,0,41.0,46.0,7.7,2.0,52.0,94.9,77.98
2016,12,8,8,15,59.0,67.0,7.85,2.0,78.5,137.0,117.52
2016,12,8,8,30,77.0,88.0,8.0,2.0,105.0,195.61,170.96
2016,12,8,8,45,98.0,106.5,8.15,2.5,133.0,235.8,207.45
2016,12,8,9,0,119.0,125.0,8.3,3.0,161.0,276.42,243.5
2016,12,8,9,15,64.0,131.5,8.3,3.0,151.0,203.95,177.68
2016,12,8,9,30,9.0,138.0,8.3,3.0,141.0,133.85,113.26
2016,12,8,9,45,185.5,156.0,8.35,3.5,239.0,367.42,322.96
2016,12,8,10,0,362.0,174.0,8.4,4.0,337.0,586.6,511.56
2016,12,8,10,15,355.0,193.5,8.3,4.0,363.0,599.19,519.55
2016,12,8,10,30,348.0,213.0,8.2,4.0,389.0,609.79,526.34
2016,12,8,10,45,179.5,203.5,8.15,4.5,294.5,399.52,344.42
2016,12,8,11,0,11.0,194.0,8.1,5.0,200.0,176.82,147.78
2016,12,8,11,15,12.0,200.0,8.0,4.5,207.0,181.65,152.15
2016,12,8,11,30,13.0,206.0,7.9,4.0,214.0,186.52,156.44
2016,12,8,11,45,8.0,193.5,7.85,4.0,198.5,168.18,140.36
2016,12,8,12,0,3.0,181.0,7.8,4.0,183.0,150.88,125.24
2016,12,8,12,15,22.5,218.0,7.7,4.0,231.5,200.87,168.72
2016,12,8,12,30,42.0,255.0,7.6,4.0,280.0,268.31,226.45
2016,12,8,12,45,34.5,245.0,7.55,4.0,266.0,247.83,208.73
2016,12,8,13,0,27.0,235.0,7.5,4.0,252.0,213.97,179.76
2016,12,8,13,15,52.5,246.5,7.4,3.5,277.5,254.11,214.93
2016,12,8,13,30,78.0,258.0,7.3,3.0,303.0,277.03,235.21
2016,12,8,13,45,83.5,249.5,7.2,3.0,296.0,265.91,225.7
2016,12,8,14,0,89.0,241.0,7.1,3.0,289.0,254.35,215.74
2016,12,8,14,15,125.5,230.5,6.95,3.0,294.0,264.87,224.57
2016,12,8,14,30,162.0,220.0,6.8,3.0,299.0,261.41,220.84
2016,12,8,14,45,129.5,202.5,6.65,3.0,263.0,221.03,185.64
2016,12,8,15,0,97.0,185.0,6.5,3.0,227.0,179.7,149.86
2016,12,8,15,15,91.0,168.5,6.35,3.0,204.5,156.81,129.54
2016,12,8,15,30,85.0,152.0,6.2,3.0,182.0,134.89,110.12
2016,12,8,15,45,80.5,132.5,6.05,3.0,158.0,112.04,90.03
2016,12,8,16,0,76.0,113.0,5.9,3.0,134.0,90.16,71.32
2016,12,8,16,15,65.5,92.5,5.6,2.5,108.5,68.46,54.02
2016,12,8,16,30,55.0,72.0,5.3,2.0,83.0,51.81,42.31
2016,12,8,16,45,38.0,52.5,5.05,2.0,59.0,38.3,29.29
2016,12,8,17,0,21.0,33.0,4.8,2.0,35.0,24.6,15.59
2016,12,8,17,15,10.5,16.5,4.6,1.5,17.5,12.65,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,183.0,13.0,3.2,-2.0,18.0,156.53,0.0
2016,12,9,7,45,337.5,24.0,3.45,-1.5,57.5,362.93,263.74
2016,12,9,8,0,492.0,35.0,3.7,-1.0,97.0,525.91,447.1
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.5,611.02,526.33
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,710.88,611.84
2016,12,9,8,45,337.5,81.0,4.05,0.0,155.5,465.69,411.26
2016,12,9,9,0,18.0,113.0,4.2,0.0,119.0,124.26,106.23
2016,12,9,9,15,21.5,130.0,4.05,0.5,137.5,142.62,122.68
2016,12,9,9,30,25.0,147.0,3.9,1.0,156.0,161.01,138.45
2016,12,9,9,45,59.5,171.5,3.8,1.5,197.5,241.46,208.97
2016,12,9,10,0,94.0,196.0,3.7,2.0,239.0,302.26,260.94
2016,12,9,10,15,95.5,210.5,3.5,2.5,256.5,315.74,270.84
2016,12,9,10,30,97.0,225.0,3.3,3.0,274.0,328.99,280.56
2016,12,9,10,45,96.5,237.5,3.1,3.5,288.0,337.38,286.09
2016,12,9,11,0,96.0,250.0,2.9,4.0,302.0,345.53,291.39
2016,12,9,11,15,251.0,242.0,2.7,4.5,386.0,522.92,437.96
2016,12,9,11,30,406.0,234.0,2.5,5.0,470.0,648.99,537.01
2016,12,9,11,45,406.0,239.0,2.35,5.5,478.5,640.05,526.61
2016,12,9,12,0,406.0,244.0,2.2,6.0,487.0,629.51,516.14
2016,12,9,12,15,366.0,255.0,2.0,6.0,474.5,589.54,482.95
2016,12,9,12,30,326.0,266.0,1.8,6.0,462.0,550.46,450.65
2016,12,9,12,45,216.0,271.5,1.65,6.5,401.0,434.8,357.02
2016,12,9,13,0,106.0,277.0,1.5,7.0,340.0,329.83,270.68
2016,12,9,13,15,79.0,261.5,1.4,7.0,308.0,287.75,236.54
2016,12,9,13,30,52.0,246.0,1.3,7.0,276.0,248.73,204.35
2016,12,9,13,45,53.5,238.0,1.2,7.0,268.0,237.2,195.03
2016,12,9,14,0,55.0,230.0,1.1,7.0,260.0,225.68,185.53
2016,12,9,14,15,470.5,152.0,1.05,7.0,383.0,389.13,318.3
2016,12,9,14,30,886.0,74.0,1.0,7.0,506.0,479.14,381.76
2016,12,9,14,45,451.5,117.0,1.0,7.0,336.5,289.79,231.19
